Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,475.25,386.33
2016,1,11,15,30,781.0,80.0,0.7,12.0,395.0,602.83,484.91
2016,1,11,15,45,750.0,75.5,0.65,12.0,350.5,567.87,456.89
2016,1,11,16,0,719.0,71.0,0.6,12.0,306.0,534.54,431.27
2016,1,11,16,15,671.5,65.5,0.55,11.5,258.0,486.41,394.17
2016,1,11,16,30,624.0,60.0,0.5,11.0,210.0,438.24,355.59
2016,1,11,16,45,553.5,51.5,0.45,10.5,162.5,374.9,303.29
2016,1,11,17,0,483.0,43.0,0.4,10.0,115.0,314.05,250.67
2016,1,11,17,15,354.5,31.5,0.45,9.5,73.0,226.65,172.09
2016,1,11,17,30,226.0,20.0,0.5,9.0,31.0,136.18,8.91
2016,1,11,17,45,113.0,10.0,0.55,9.0,15.5,53.59,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,14.5,2.2,4.0,33.5,11.42,0.0
2016,1,12,8,0,406.0,29.0,2.5,5.0,67.0,23.18,13.85
2016,1,12,8,15,505.5,37.5,2.4,5.5,114.0,28.81,20.3
2016,1,12,8,30,605.0,46.0,2.3,6.0,161.0,37.53,28.66
2016,1,12,8,45,665.0,51.5,2.25,7.0,210.5,40.51,31.53
2016,1,12,9,0,725.0,57.0,2.2,8.0,260.0,43.5,34.25
2016,1,12,9,15,763.0,61.5,2.15,9.0,307.5,45.56,35.99
2016,1,12,9,30,801.0,66.0,2.1,10.0,355.0,81.78,44.01
2016,1,12,9,45,828.0,68.5,2.05,11.0,398.5,130.2,71.17
2016,1,12,10,0,855.0,71.0,2.0,12.0,442.0,180.51,108.91
2016,1,12,10,15,873.0,73.5,1.85,12.5,479.5,230.67,151.56
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,285.45,199.64
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,333.5,242.16
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,380.93,283.36
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.5,425.81,322.42
2016,1,12,11,30,934.0,82.0,1.2,15.0,626.0,469.23,359.12
2016,1,12,11,45,941.0,81.5,1.1,15.5,641.5,508.44,390.98
2016,1,12,12,0,948.0,81.0,1.0,16.0,657.0,545.63,420.14
2016,1,12,12,15,950.0,81.5,0.95,16.0,664.0,578.95,446.64
2016,1,12,12,30,952.0,82.0,0.9,16.0,671.0,609.61,470.5
2016,1,12,12,45,951.5,82.0,0.85,16.5,669.0,635.54,489.45
2016,1,12,13,0,951.0,82.0,0.8,17.0,667.0,658.43,505.73
2016,1,12,13,15,947.5,81.5,0.75,17.0,656.5,675.82,518.7
2016,1,12,13,30,944.0,81.0,0.7,17.0,646.0,689.9,529.14
2016,1,12,13,45,937.0,80.0,0.65,17.0,627.5,697.85,535.13
2016,1,12,14,0,930.0,79.0,0.6,17.0,609.0,702.36,538.66
2016,1,12,14,15,920.5,77.5,0.55,17.0,582.5,701.28,538.26
2016,1,12,14,30,911.0,76.0,0.5,17.0,556.0,696.84,535.5
2016,1,12,14,45,895.0,74.5,0.45,17.0,522.0,684.83,527.4
2016,1,12,15,0,879.0,73.0,0.4,17.0,488.0,669.75,517.12
2016,1,12,15,15,858.5,70.5,0.35,16.5,448.0,651.93,505.59
2016,1,12,15,30,838.0,68.0,0.3,16.0,408.0,627.36,489.1
2016,1,12,15,45,808.0,64.5,0.3,16.0,363.0,593.28,465.07
2016,1,12,16,0,778.0,61.0,0.3,16.0,318.0,557.37,439.02
2016,1,12,16,15,733.5,56.5,0.45,15.0,269.5,510.37,406.65
2016,1,12,16,30,689.0,52.0,0.6,14.0,221.0,462.93,371.73
2016,1,12,16,45,619.0,45.5,0.75,13.5,171.5,399.74,321.32
2016,1,12,17,0,549.0,39.0,0.9,13.0,122.0,338.49,269.36
2016,1,12,17,15,423.0,29.0,1.0,12.0,78.5,256.51,195.47
2016,1,12,17,30,297.0,19.0,1.1,11.0,35.0,167.18,33.75
2016,1,12,17,45,148.5,9.5,1.2,10.5,17.5,67.32,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,15.0,1.9,5.0,33.0,11.87,0.0
2016,1,13,8,0,384.0,30.0,2.2,6.0,66.0,24.1,14.59
2016,1,13,8,15,485.0,39.0,2.15,6.5,113.0,30.12,21.39
2016,1,13,8,30,586.0,48.0,2.1,7.0,160.0,35.95,27.11
2016,1,13,8,45,647.5,54.0,2.05,8.0,209.5,38.98,30.02
2016,1,13,9,0,709.0,60.0,2.0,9.0,259.0,46.1,36.47
2016,1,13,9,15,748.0,64.5,2.1,10.0,306.5,48.03,38.08
2016,1,13,9,30,787.0,69.0,2.2,11.0,354.0,83.77,45.86
2016,1,13,9,45,719.0,86.0,2.35,12.0,370.0,130.29,75.49
2016,1,13,10,0,651.0,103.0,2.5,13.0,386.0,173.76,112.02
2016,1,13,10,15,764.5,91.5,2.6,13.5,451.0,225.39,151.45
2016,1,13,10,30,878.0,80.0,2.7,14.0,516.0,281.99,197.44
2016,1,13,10,45,890.5,82.0,2.8,14.5,547.0,330.27,241.06
2016,1,13,11,0,903.0,84.0,2.9,15.0,578.0,381.26,286.34
2016,1,13,11,15,912.0,85.5,2.95,15.0,601.5,425.91,326.39
2016,1,13,11,30,921.0,87.0,3.0,15.0,625.0,469.18,364.53
2016,1,13,11,45,925.5,88.0,3.05,15.5,640.5,508.35,397.95
2016,1,13,12,0,930.0,89.0,3.1,16.0,656.0,545.4,428.84
2016,1,13,12,15,932.5,89.0,3.05,16.0,663.0,578.16,456.27
2016,1,13,12,30,935.0,89.0,3.0,16.0,670.0,608.33,481.14
2016,1,13,12,45,934.0,89.0,3.0,16.0,668.0,633.74,502.11
2016,1,13,13,0,933.0,89.0,3.0,16.0,666.0,656.14,520.49
2016,1,13,13,15,930.0,88.5,2.95,16.0,656.0,673.7,534.8
2016,1,13,13,30,927.0,88.0,2.9,16.0,646.0,688.02,546.52
2016,1,13,13,45,920.0,87.0,2.9,16.0,627.5,695.95,553.6
2016,1,13,14,0,913.0,86.0,2.9,16.0,609.0,700.51,558.14
2016,1,13,14,15,903.0,84.5,2.85,16.0,582.5,699.19,558.04
2016,1,13,14,30,893.0,83.0,2.8,16.0,556.0,698.25,558.09
2016,1,13,14,45,878.5,81.0,2.75,16.0,522.5,687.12,550.58
2016,1,13,15,0,864.0,79.0,2.7,16.0,489.0,672.86,540.7
2016,1,13,15,15,843.0,76.0,2.4,15.5,449.0,650.26,524.16
2016,1,13,15,30,822.0,73.0,2.1,15.0,409.0,625.02,505.28
2016,1,13,15,45,790.5,69.5,1.85,15.0,364.0,590.24,477.99
2016,1,13,16,0,759.0,66.0,1.6,15.0,319.0,553.69,448.76
2016,1,13,16,15,714.0,61.0,1.5,14.0,270.5,506.11,412.48
2016,1,13,16,30,669.0,56.0,1.4,13.0,222.0,458.09,374.25
2016,1,13,16,45,597.0,49.0,1.3,12.0,173.0,398.02,324.43
2016,1,13,17,0,525.0,42.0,1.2,11.0,124.0,336.65,271.24
2016,1,13,17,15,400.5,31.5,1.2,10.5,80.5,250.1,193.27
2016,1,13,17,30,276.0,21.0,1.2,10.0,37.0,161.96,50.19
2016,1,13,17,45,138.0,10.5,1.25,10.0,18.5,64.51,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,12.0,1.5,9.0,12.0,11.13,0.0
2016,1,14,8,0,0.0,24.0,1.7,10.0,24.0,22.29,12.85
2016,1,14,8,15,0.0,42.0,1.65,10.5,42.0,38.16,28.13
2016,1,14,8,30,0.0,60.0,1.6,11.0,60.0,53.75,42.55
2016,1,14,8,45,0.0,79.5,1.6,11.5,79.5,70.28,57.61
2016,1,14,9,0,0.0,99.0,1.6,12.0,99.0,86.59,72.18
2016,1,14,9,15,5.0,115.5,1.8,13.0,117.5,100.5,84.2
2016,1,14,9,30,10.0,132.0,2.0,14.0,136.0,115.67,92.32
2016,1,14,9,45,9.5,144.0,2.25,15.0,148.0,127.81,101.73
2016,1,14,10,0,9.0,156.0,2.5,16.0,160.0,139.79,110.99
2016,1,14,10,15,11.0,169.0,2.65,16.5,174.0,152.98,121.26
2016,1,14,10,30,13.0,182.0,2.8,17.0,188.0,166.36,131.64
2016,1,14,10,45,176.5,207.0,3.0,17.5,303.5,231.03,178.93
2016,1,14,11,0,340.0,232.0,3.2,18.0,419.0,315.33,242.92
2016,1,14,11,15,186.5,235.5,3.3,18.0,339.0,280.04,218.88
2016,1,14,11,30,33.0,239.0,3.4,18.0,259.0,229.93,181.17
2016,1,14,11,45,453.0,170.0,3.5,18.5,447.0,364.4,286.31
2016,1,14,12,0,873.0,101.0,3.6,19.0,635.0,528.83,413.45
2016,1,14,12,15,875.5,101.5,3.65,19.0,642.0,561.09,439.88
2016,1,14,12,30,878.0,102.0,3.7,19.0,649.0,590.94,464.61
2016,1,14,12,45,618.5,186.0,3.75,19.0,570.5,547.28,431.08
2016,1,14,13,0,359.0,270.0,3.8,19.0,492.0,482.75,380.36
2016,1,14,13,15,290.5,277.5,3.8,19.0,455.5,458.58,362.05
2016,1,14,13,30,222.0,285.0,3.8,19.0,419.0,425.28,336.24
2016,1,14,13,45,286.5,265.0,3.8,19.0,433.0,460.17,364.9
2016,1,14,14,0,351.0,245.0,3.8,19.0,447.0,488.88,388.64
2016,1,14,14,15,244.5,245.5,3.65,19.0,383.5,424.21,337.64
2016,1,14,14,30,138.0,246.0,3.5,19.0,320.0,349.64,278.47
2016,1,14,14,45,473.0,167.0,3.4,19.0,397.0,509.25,409.26
2016,1,14,15,0,808.0,88.0,3.3,19.0,474.0,647.9,519.06
2016,1,14,15,15,692.0,101.5,3.15,18.5,413.0,584.75,470.51
2016,1,14,15,30,576.0,115.0,3.0,18.0,352.0,518.71,420.01
2016,1,14,15,45,646.0,93.0,2.85,18.0,331.5,531.5,431.15
2016,1,14,16,0,716.0,71.0,2.7,18.0,311.0,538.3,436.63
2016,1,14,16,15,670.5,65.5,2.45,17.0,264.0,491.15,399.87
2016,1,14,16,30,625.0,60.0,2.2,16.0,217.0,443.89,361.83
2016,1,14,16,45,558.0,52.0,2.0,15.5,169.5,382.49,310.36
2016,1,14,17,0,491.0,44.0,1.8,15.0,122.0,323.35,258.7
2016,1,14,17,15,370.0,33.0,1.8,14.5,79.5,238.58,183.43
2016,1,14,17,30,249.0,22.0,1.8,14.0,37.0,153.01,59.56
2016,1,14,17,45,124.5,11.0,1.8,14.0,18.5,59.97,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,238.5,13.5,3.55,7.0,36.0,11.37,0.0
2016,1,15,8,0,477.0,27.0,3.9,8.0,72.0,23.24,13.78
2016,1,15,8,15,575.0,34.5,3.85,8.5,121.0,28.54,19.79
2016,1,15,8,30,673.0,42.0,3.8,9.0,170.0,33.73,24.87
2016,1,15,8,45,731.5,46.0,3.8,10.0,221.5,35.58,26.67
2016,1,15,9,0,790.0,50.0,3.8,11.0,273.0,37.52,28.4
2016,1,15,9,15,825.5,53.5,3.8,11.5,321.5,39.0,29.69
2016,1,15,9,30,861.0,57.0,3.8,12.0,370.0,82.71,42.63
2016,1,15,9,45,887.0,58.5,3.85,13.0,414.5,133.47,70.9
2016,1,15,10,0,913.0,60.0,3.9,14.0,459.0,185.76,110.2
2016,1,15,10,15,929.0,62.0,3.75,14.5,497.5,237.81,154.79
2016,1,15,10,30,945.0,64.0,3.6,15.0,536.0,289.95,201.41
2016,1,15,10,45,958.0,64.5,3.5,16.0,567.5,339.72,246.11
2016,1,15,11,0,971.0,65.0,3.4,17.0,599.0,388.75,289.47
2016,1,15,11,15,978.0,66.0,3.2,17.0,623.0,434.98,330.68
2016,1,15,11,30,985.0,67.0,3.0,17.0,647.0,479.52,369.43
2016,1,15,11,45,986.0,69.5,2.85,17.5,662.5,520.83,403.93
2016,1,15,12,0,987.0,72.0,2.7,18.0,678.0,559.66,435.35
2016,1,15,12,15,988.0,72.0,2.55,18.0,684.5,593.4,462.85
2016,1,15,12,30,989.0,72.0,2.4,18.0,691.0,624.3,487.45
2016,1,15,12,45,987.5,72.0,2.25,18.5,689.0,650.77,507.16
2016,1,15,13,0,986.0,72.0,2.1,19.0,687.0,674.03,523.91
2016,1,15,13,15,982.5,71.5,1.95,19.0,676.5,692.23,537.54
2016,1,15,13,30,979.0,71.0,1.8,19.0,666.0,707.0,548.36
2016,1,15,13,45,971.5,70.5,1.65,19.0,647.0,715.68,554.55
2016,1,15,14,0,964.0,70.0,1.5,19.0,628.0,720.8,558.03
2016,1,15,14,15,954.5,69.0,1.35,19.0,601.0,720.52,557.23
2016,1,15,14,30,945.0,68.0,1.2,19.0,574.0,716.75,553.98
2016,1,15,14,45,929.0,67.0,1.1,19.0,539.5,705.25,545.88
2016,1,15,15,0,913.0,66.0,1.0,19.0,505.0,690.55,535.65
2016,1,15,15,15,893.0,64.0,0.85,18.5,464.5,669.04,520.74
2016,1,15,15,30,873.0,62.0,0.7,18.0,424.0,644.82,503.45
2016,1,15,15,45,842.5,59.5,0.6,18.0,378.0,610.94,478.41
2016,1,15,16,0,812.0,57.0,0.5,18.0,332.0,579.66,454.6
2016,1,15,16,15,770.0,53.0,0.35,17.5,283.0,533.79,419.62
2016,1,15,16,30,728.0,49.0,0.2,17.0,234.0,487.31,383.05
2016,1,15,16,45,658.5,43.5,0.1,17.0,183.5,424.1,332.15
2016,1,15,17,0,589.0,38.0,0.0,17.0,133.0,362.79,280.84
2016,1,15,17,15,468.5,29.0,0.15,16.5,87.5,276.39,207.88
2016,1,15,17,30,348.0,20.0,0.3,16.0,42.0,191.23,87.01
2016,1,15,17,45,174.0,10.0,0.5,15.5,21.0,79.15,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,1.8,7.5,6.0,5.55,0.0
2016,1,16,8,0,0.0,12.0,2.1,8.0,12.0,11.11,3.68
2016,1,16,8,15,0.0,22.0,2.35,8.0,22.0,20.4,12.61
2016,1,16,8,30,0.0,32.0,2.6,8.0,32.0,29.7,21.35
2016,1,16,8,45,0.0,42.0,2.85,8.5,42.0,39.01,29.98
2016,1,16,9,0,0.0,52.0,3.1,9.0,52.0,48.33,38.49
2016,1,16,9,15,0.0,62.0,3.05,9.5,62.0,57.66,46.86
2016,1,16,9,30,0.0,72.0,3.0,10.0,72.0,66.91,52.4
2016,1,16,9,45,0.0,43.0,3.0,10.5,43.0,39.94,28.97
2016,1,16,10,0,0.0,14.0,3.0,11.0,14.0,12.99,5.59
2016,1,16,10,15,22.5,111.5,2.95,11.0,122.5,104.85,83.13
2016,1,16,10,30,45.0,209.0,2.9,11.0,231.0,192.06,154.92
2016,1,16,10,45,22.5,154.0,2.9,11.5,165.0,144.98,116.19
2016,1,16,11,0,0.0,99.0,2.9,12.0,99.0,92.03,72.32
2016,1,16,11,15,22.0,175.0,2.8,12.0,188.0,167.34,134.53
2016,1,16,11,30,44.0,251.0,2.7,12.0,277.0,244.96,197.34
2016,1,16,11,45,22.0,207.5,2.6,12.5,220.5,200.97,161.24
2016,1,16,12,0,0.0,164.0,2.5,13.0,164.0,152.01,121.03
2016,1,16,12,15,9.0,198.5,2.2,13.0,204.5,188.87,151.09
2016,1,16,12,30,18.0,233.0,1.9,13.0,245.0,226.73,181.43
2016,1,16,12,45,115.0,266.0,1.6,13.5,338.5,321.93,257.38
2016,1,16,13,0,212.0,299.0,1.3,14.0,432.0,418.27,331.35
2016,1,16,13,15,415.5,240.0,1.55,14.0,495.0,506.25,402.04
2016,1,16,13,30,619.0,181.0,1.8,14.0,558.0,592.85,471.32
2016,1,16,13,45,759.5,134.5,2.1,14.5,584.5,649.74,516.77
2016,1,16,14,0,900.0,88.0,2.4,15.0,611.0,699.79,557.38
2016,1,16,14,15,890.5,86.5,2.9,15.0,585.5,698.95,560.08
2016,1,16,14,30,881.0,85.0,3.4,15.0,560.0,698.58,562.95
2016,1,16,14,45,860.0,85.0,3.95,15.0,525.5,685.49,555.96
2016,1,16,15,0,839.0,85.0,4.5,15.0,491.0,669.38,546.72
2016,1,16,15,15,818.0,82.5,4.75,14.5,452.0,647.64,532.82
2016,1,16,15,30,797.0,80.0,5.0,14.0,413.0,623.3,516.35
2016,1,16,15,45,742.5,81.0,5.3,13.5,365.5,582.31,485.72
2016,1,16,16,0,688.0,82.0,5.6,13.0,318.0,538.12,451.48
2016,1,16,16,15,640.5,76.0,5.85,12.0,270.0,489.59,413.26
2016,1,16,16,30,593.0,70.0,6.1,11.0,222.0,440.95,373.17
2016,1,16,16,45,503.0,63.0,6.45,10.5,173.0,368.46,310.58
2016,1,16,17,0,413.0,56.0,6.8,10.0,124.0,298.87,248.4
2016,1,16,17,15,299.5,41.5,6.8,9.0,81.5,216.64,173.49
2016,1,16,17,30,186.0,27.0,6.8,8.0,39.0,134.94,71.62
2016,1,16,17,45,93.0,13.5,6.8,7.5,19.5,50.35,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,224.5,14.0,1.5,1.5,35.5,10.9,0.0
2016,1,17,8,0,449.0,28.0,1.7,2.0,71.0,24.18,15.14
2016,1,17,8,15,545.5,35.5,1.7,2.5,119.0,29.4,21.17
2016,1,17,8,30,642.0,43.0,1.7,3.0,167.0,34.53,26.3
2016,1,17,8,45,699.5,48.0,1.7,4.0,217.5,37.2,28.91
2016,1,17,9,0,757.0,53.0,1.7,5.0,268.0,39.89,31.36
2016,1,17,9,15,792.5,57.0,1.65,5.5,316.0,41.66,32.93
2016,1,17,9,30,828.0,61.0,1.6,6.0,364.0,79.9,41.72
2016,1,17,9,45,849.0,64.5,1.6,7.0,407.5,130.38,71.19
2016,1,17,10,0,870.0,68.0,1.6,8.0,451.0,187.09,115.29
2016,1,17,10,15,887.0,70.0,1.55,8.5,489.0,237.55,158.91
2016,1,17,10,30,904.0,72.0,1.5,9.0,527.0,288.24,204.5
2016,1,17,10,45,913.0,75.0,1.45,9.5,558.0,337.45,249.25
2016,1,17,11,0,922.0,78.0,1.4,10.0,589.0,385.74,292.47
2016,1,17,11,15,930.0,79.0,1.4,10.0,612.5,430.68,332.74
2016,1,17,11,30,938.0,80.0,1.4,10.0,636.0,474.13,370.82
2016,1,17,11,45,938.5,82.5,1.45,10.5,651.0,513.81,404.54
2016,1,17,12,0,939.0,85.0,1.5,11.0,666.0,551.09,435.46
2016,1,17,12,15,940.5,85.5,1.5,11.0,673.0,584.44,463.16
2016,1,17,12,30,942.0,86.0,1.5,11.0,680.0,615.13,488.25
2016,1,17,12,45,938.0,87.0,1.5,11.5,677.5,640.31,507.8
2016,1,17,13,0,934.0,88.0,1.5,12.0,675.0,662.34,524.6
2016,1,17,13,15,761.0,139.5,1.55,12.0,613.5,628.49,499.22
2016,1,17,13,30,588.0,191.0,1.6,12.0,552.0,581.06,463.37
2016,1,17,13,45,593.0,183.0,1.7,12.0,538.0,587.51,470.39
2016,1,17,14,0,598.0,175.0,1.8,12.0,524.0,595.15,477.73
2016,1,17,14,15,653.0,149.5,1.85,12.0,516.0,613.22,493.59
2016,1,17,14,30,708.0,124.0,1.9,12.0,508.0,628.06,506.99
2016,1,17,14,45,780.5,103.0,2.0,12.0,502.5,653.67,528.84
2016,1,17,15,0,853.0,82.0,2.1,12.0,497.0,677.61,549.22
2016,1,17,15,15,738.5,94.0,2.0,11.5,433.0,612.49,499.85
2016,1,17,15,30,624.0,106.0,1.9,11.0,369.0,545.02,448.3
2016,1,17,15,45,585.5,103.5,1.85,11.0,329.0,510.08,421.48
2016,1,17,16,0,547.0,101.0,1.8,11.0,289.0,473.99,392.87
2016,1,17,16,15,517.5,89.0,1.6,10.5,246.5,432.48,359.62
2016,1,17,16,30,488.0,77.0,1.4,10.0,204.0,390.36,324.74
2016,1,17,16,45,432.5,65.5,1.2,9.5,160.5,334.38,277.13
2016,1,17,17,0,377.0,54.0,1.0,9.0,117.0,280.08,229.3
2016,1,17,17,15,291.0,39.5,1.0,8.5,78.0,210.19,166.82
2016,1,17,17,30,205.0,25.0,1.0,8.0,39.0,142.03,81.74
2016,1,17,17,45,102.5,12.5,1.0,7.5,19.5,53.51,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,186.0,16.0,2.65,3.0,34.0,12.7,0.0
2016,1,18,8,0,372.0,32.0,3.0,4.0,68.0,25.83,16.44
2016,1,18,8,15,472.5,41.5,2.85,4.5,115.0,32.19,23.49
2016,1,18,8,30,573.0,51.0,2.7,5.0,162.0,38.34,29.55
2016,1,18,8,45,634.0,57.5,2.55,6.0,212.0,41.63,32.71
2016,1,18,9,0,695.0,64.0,2.4,7.0,262.0,44.88,35.65
2016,1,18,9,15,734.5,68.5,2.3,7.5,310.0,51.15,41.31
2016,1,18,9,30,774.0,73.0,2.2,8.0,358.0,88.02,49.67
2016,1,18,9,45,800.0,76.5,2.1,9.0,402.0,136.27,77.69
2016,1,18,10,0,826.0,80.0,2.0,10.0,446.0,186.44,115.94
2016,1,18,10,15,845.5,83.0,1.9,10.0,484.5,236.51,159.14
2016,1,18,10,30,865.0,86.0,1.8,10.0,523.0,287.27,204.72
2016,1,18,10,45,878.0,88.0,1.75,10.5,554.5,335.66,248.46
2016,1,18,11,0,891.0,90.0,1.7,11.0,586.0,383.59,291.16
2016,1,18,11,15,900.5,91.5,1.6,11.5,610.5,429.01,330.74
2016,1,18,11,30,910.0,93.0,1.5,12.0,635.0,475.37,369.71
2016,1,18,11,45,920.0,92.0,1.45,12.5,652.0,515.44,402.88
2016,1,18,12,0,930.0,91.0,1.4,13.0,669.0,553.74,433.69
2016,1,18,12,15,933.0,91.5,1.25,13.0,677.0,587.79,460.54
2016,1,18,12,30,936.0,92.0,1.1,13.0,685.0,619.29,484.56
2016,1,18,12,45,936.5,91.5,1.0,13.5,684.0,645.65,503.59
2016,1,18,13,0,937.0,91.0,0.9,14.0,683.0,669.04,519.87
2016,1,18,13,15,934.0,90.5,0.85,14.0,673.5,687.17,533.46
2016,1,18,13,30,931.0,90.0,0.8,14.0,664.0,702.02,544.53
2016,1,18,13,45,924.5,89.5,0.8,14.0,645.5,711.27,552.13
2016,1,18,14,0,918.0,89.0,0.8,14.0,627.0,717.13,557.32
2016,1,18,14,15,908.0,87.5,0.85,14.0,601.0,716.19,558.38
2016,1,18,14,30,898.0,86.0,0.9,14.0,575.0,715.69,559.65
2016,1,18,14,45,887.0,82.5,1.0,14.0,542.0,705.47,554.68
2016,1,18,15,0,876.0,79.0,1.1,14.0,509.0,692.0,547.28
2016,1,18,15,15,856.0,76.5,1.1,13.5,469.0,670.6,533.71
2016,1,18,15,30,836.0,74.0,1.1,13.0,429.0,646.46,517.84
2016,1,18,15,45,806.5,70.5,1.15,13.0,383.5,612.6,493.77
2016,1,18,16,0,777.0,67.0,1.2,13.0,338.0,576.82,467.51
2016,1,18,16,15,734.5,62.5,1.15,12.0,289.0,530.5,433.02
2016,1,18,16,30,692.0,58.0,1.1,11.0,240.0,483.54,396.46
2016,1,18,16,45,625.0,51.5,1.05,10.5,190.0,425.05,348.09
2016,1,18,17,0,558.0,45.0,1.0,10.0,140.0,364.97,296.26
2016,1,18,17,15,442.5,35.0,1.05,9.5,94.0,280.21,221.96
2016,1,18,17,30,327.0,25.0,1.1,9.0,48.0,198.3,122.46
2016,1,18,17,45,163.5,12.5,1.2,8.5,24.0,78.72,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,158.0,17.5,2.3,6.5,33.0,14.08,0.0
2016,1,19,8,0,316.0,35.0,2.3,7.0,66.0,28.69,18.7
2016,1,19,8,15,417.0,45.5,2.35,7.5,112.0,35.8,26.44
2016,1,19,8,30,518.0,56.0,2.4,8.0,158.0,42.66,33.11
2016,1,19,8,45,334.5,85.5,2.45,8.5,158.0,63.05,51.8
2016,1,19,9,0,151.0,115.0,2.5,9.0,158.0,90.69,76.76
2016,1,19,9,15,440.5,97.5,2.95,10.0,254.0,68.66,56.65
2016,1,19,9,30,730.0,80.0,3.4,11.0,350.0,87.53,49.62
2016,1,19,9,45,765.0,82.0,3.9,12.0,394.5,138.17,79.9
2016,1,19,10,0,800.0,84.0,4.4,13.0,439.0,186.68,116.44
2016,1,19,10,15,460.0,156.5,4.75,13.5,364.5,217.34,157.9
2016,1,19,10,30,120.0,229.0,5.1,14.0,290.0,222.99,176.3
2016,1,19,10,45,118.0,244.5,5.45,15.0,308.0,244.29,193.63
2016,1,19,11,0,116.0,260.0,5.8,16.0,326.0,267.72,212.43
2016,1,19,11,15,208.5,263.5,5.85,16.5,386.5,312.88,247.56
2016,1,19,11,30,301.0,267.0,5.9,17.0,447.0,366.7,290.12
2016,1,19,11,45,294.0,277.5,5.95,17.5,457.0,388.43,307.85
2016,1,19,12,0,287.0,288.0,6.0,18.0,467.0,409.13,324.47
2016,1,19,12,15,316.5,284.0,5.95,18.0,484.0,435.08,345.77
2016,1,19,12,30,346.0,280.0,5.9,18.0,501.0,461.74,367.58
2016,1,19,12,45,350.0,279.0,5.9,18.5,501.5,476.62,379.29
2016,1,19,13,0,354.0,278.0,5.9,19.0,502.0,490.54,390.14
2016,1,19,13,15,390.0,264.0,5.7,19.0,508.0,510.91,406.93
2016,1,19,13,30,426.0,250.0,5.5,19.0,514.0,536.56,427.6
2016,1,19,13,45,636.0,178.0,5.35,19.0,559.5,617.06,493.26
2016,1,19,14,0,846.0,106.0,5.2,19.0,605.0,692.21,554.03
2016,1,19,14,15,547.5,176.5,5.0,19.0,494.0,568.81,455.98
2016,1,19,14,30,249.0,247.0,4.8,19.0,383.0,435.97,348.72
2016,1,19,14,45,250.0,231.5,4.65,19.0,361.5,423.66,340.21
2016,1,19,15,0,251.0,216.0,4.5,19.0,340.0,410.07,330.28
2016,1,19,15,15,290.5,192.0,4.15,18.5,325.0,411.35,333.09
2016,1,19,15,30,330.0,168.0,3.8,18.0,310.0,410.14,333.93
2016,1,19,15,45,482.0,131.0,3.5,18.0,313.5,473.88,386.4
2016,1,19,16,0,634.0,94.0,3.2,18.0,317.0,524.14,426.74
2016,1,19,16,15,586.5,87.0,2.9,17.0,270.0,475.21,388.44
2016,1,19,16,30,539.0,80.0,2.6,16.0,223.0,426.16,349.21
2016,1,19,16,45,470.5,69.5,2.3,15.5,176.0,362.26,295.96
2016,1,19,17,0,402.0,59.0,2.0,15.0,129.0,300.56,242.82
2016,1,19,17,15,294.5,44.5,2.0,14.5,86.5,220.28,173.09
2016,1,19,17,30,187.0,30.0,2.0,14.0,44.0,143.95,91.2
2016,1,19,17,45,93.5,15.0,2.0,14.0,22.0,52.76,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,19.5,3.65,5.5,31.5,15.43,0.0
2016,1,20,8,0,241.0,39.0,3.7,6.0,63.0,30.61,20.48
2016,1,20,8,15,339.5,52.5,3.65,6.0,108.0,40.36,30.7
2016,1,20,8,30,438.0,66.0,3.6,6.0,153.0,51.84,41.72
2016,1,20,8,45,510.0,74.5,3.55,6.5,201.5,56.16,45.91
2016,1,20,9,0,582.0,83.0,3.5,7.0,250.0,60.43,49.85
2016,1,20,9,15,625.5,89.5,3.35,7.5,297.0,62.85,51.94
2016,1,20,9,30,669.0,96.0,3.2,8.0,344.0,98.24,60.92
2016,1,20,9,45,705.5,99.0,3.1,8.5,388.5,142.24,86.81
2016,1,20,10,0,742.0,102.0,3.0,9.0,433.0,189.41,122.84
2016,1,20,10,15,763.0,105.5,2.75,9.5,470.5,236.74,163.5
2016,1,20,10,30,784.0,109.0,2.5,10.0,508.0,285.09,206.46
2016,1,20,10,45,400.0,159.0,2.3,10.5,363.5,253.2,195.36
2016,1,20,11,0,16.0,209.0,2.1,11.0,219.0,194.57,156.89
2016,1,20,11,15,17.5,217.0,1.85,11.5,228.0,204.05,164.2
2016,1,20,11,30,19.0,225.0,1.6,12.0,237.0,213.61,171.31
2016,1,20,11,45,31.0,245.5,1.35,12.5,265.5,238.42,190.52
2016,1,20,12,0,43.0,266.0,1.1,13.0,294.0,266.0,211.57
2016,1,20,12,15,43.5,270.0,1.1,13.0,298.0,273.67,217.5
2016,1,20,12,30,44.0,274.0,1.1,13.0,302.0,281.29,223.52
2016,1,20,12,45,51.5,279.0,1.1,13.5,312.0,293.98,233.19
2016,1,20,13,0,59.0,284.0,1.1,14.0,322.0,307.06,243.13
2016,1,20,13,15,37.0,254.5,1.35,14.0,278.0,267.96,212.87
2016,1,20,13,30,15.0,225.0,1.6,14.0,234.0,222.38,176.99
2016,1,20,13,45,46.0,247.0,1.85,14.5,274.5,271.91,217.27
2016,1,20,14,0,77.0,269.0,2.1,15.0,315.0,318.42,254.49
2016,1,20,14,15,75.5,257.0,2.1,15.0,300.5,308.26,246.76
2016,1,20,14,30,74.0,245.0,2.1,15.0,286.0,297.69,238.93
2016,1,20,14,45,68.0,229.5,2.15,15.0,265.5,279.86,225.27
2016,1,20,15,0,62.0,214.0,2.2,15.0,245.0,261.64,211.23
2016,1,20,15,15,31.0,159.0,2.1,14.5,174.5,181.95,146.91
2016,1,20,15,30,0.0,104.0,2.0,14.0,104.0,98.43,77.69
2016,1,20,15,45,0.0,92.5,1.9,14.0,92.5,87.4,68.73
2016,1,20,16,0,0.0,81.0,1.8,14.0,81.0,76.33,59.54
2016,1,20,16,15,264.0,82.0,1.55,13.5,153.0,271.12,226.55
2016,1,20,16,30,528.0,83.0,1.3,13.0,225.0,424.69,349.84
2016,1,20,16,45,453.0,73.0,1.05,12.5,177.5,356.55,291.84
2016,1,20,17,0,378.0,63.0,0.8,12.0,130.0,294.38,238.48
2016,1,20,17,15,274.0,47.0,0.8,11.5,87.5,214.42,169.65
2016,1,20,17,30,170.0,31.0,0.8,11.0,45.0,139.24,92.37
2016,1,20,17,45,85.0,15.5,0.85,11.0,22.5,50.0,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,3.85,13.5,33.5,13.06,0.0
2016,1,21,8,0,335.0,33.0,4.0,14.0,67.0,26.58,16.48
2016,1,21,8,15,434.5,43.0,4.1,14.0,113.0,33.33,23.55
2016,1,21,8,30,534.0,53.0,4.2,14.0,159.0,39.82,29.77
2016,1,21,8,45,598.0,59.5,4.3,14.5,208.5,43.02,32.8
2016,1,21,9,0,662.0,66.0,4.4,15.0,258.0,46.18,35.62
2016,1,21,9,15,703.5,71.0,4.55,15.0,306.0,48.02,37.26
2016,1,21,9,30,745.0,76.0,4.7,15.0,354.0,90.96,50.8
2016,1,21,9,45,779.0,78.5,4.9,15.5,399.5,137.89,77.86
2016,1,21,10,0,813.0,81.0,5.1,16.0,445.0,187.64,115.46
2016,1,21,10,15,834.0,83.5,5.35,16.0,484.0,237.23,158.1
2016,1,21,10,30,855.0,86.0,5.6,16.0,523.0,287.7,203.48
2016,1,21,10,45,872.0,87.5,5.95,16.0,556.5,336.68,248.46
2016,1,21,11,0,889.0,89.0,6.3,16.0,590.0,385.59,293.27
2016,1,21,11,15,898.0,90.5,6.65,16.0,614.5,433.83,337.14
2016,1,21,11,30,907.0,92.0,7.0,16.0,639.0,477.46,376.67
2016,1,21,11,45,913.0,93.0,7.35,16.0,655.5,517.69,412.88
2016,1,21,12,0,919.0,94.0,7.7,16.0,672.0,555.95,446.89
2016,1,21,12,15,653.0,184.0,7.9,15.5,597.0,528.92,427.64
2016,1,21,12,30,387.0,274.0,8.1,15.0,522.0,480.71,389.38
2016,1,21,12,45,650.0,186.0,8.35,15.0,602.0,573.98,468.15
2016,1,21,13,0,913.0,98.0,8.6,15.0,682.0,667.3,547.0
2016,1,21,13,15,909.0,97.5,8.65,15.0,672.5,684.66,562.13
2016,1,21,13,30,905.0,97.0,8.7,15.0,663.0,698.78,574.72
2016,1,21,13,45,897.5,96.0,8.8,15.0,644.5,706.79,582.5
2016,1,21,14,0,890.0,95.0,8.9,15.0,626.0,714.72,590.03
2016,1,21,14,15,880.5,93.5,8.65,14.5,600.5,714.54,591.68
2016,1,21,14,30,871.0,92.0,8.4,14.0,575.0,711.04,590.65
2016,1,21,14,45,858.0,90.0,8.2,14.0,542.5,701.34,583.64
2016,1,21,15,0,845.0,88.0,8.0,14.0,510.0,688.51,574.07
2016,1,21,15,15,826.0,85.0,7.6,14.0,471.0,667.52,557.46
2016,1,21,15,30,807.0,82.0,7.2,14.0,432.0,643.83,538.5
2016,1,21,15,45,784.5,77.0,6.8,14.0,388.5,613.11,513.64
2016,1,21,16,0,762.0,72.0,6.4,14.0,345.0,580.26,486.58
2016,1,21,16,15,722.5,67.0,6.1,13.0,296.5,535.2,450.73
2016,1,21,16,30,683.0,62.0,5.8,12.0,248.0,493.29,416.01
2016,1,21,16,45,630.5,54.0,5.55,11.5,199.0,437.02,367.28
2016,1,21,17,0,578.0,46.0,5.3,11.0,150.0,381.92,317.48
2016,1,21,17,15,468.5,36.0,5.2,10.5,103.0,298.28,241.91
2016,1,21,17,30,359.0,26.0,5.1,10.0,56.0,220.72,155.21
2016,1,21,17,45,179.5,13.0,5.05,9.5,28.0,87.32,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
