Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,29.37,19.62
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,35.03,25.26
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,40.51,30.41
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,42.82,32.56
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,49.68,38.59
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,55.28,43.4
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,104.55,55.67
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,154.68,87.81
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,206.72,128.63
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,209.96,150.33
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,189.57,148.83
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,202.36,158.64
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,215.26,168.46
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,297.45,232.06
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,396.92,309.3
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,407.75,317.97
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,414.62,323.33
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,524.29,411.45
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,648.58,510.26
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,674.99,530.75
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,698.34,549.0
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,716.72,564.47
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,731.86,577.42
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,740.56,584.08
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,749.44,590.81
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,749.64,592.05
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,746.46,590.95
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,735.99,584.54
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,722.36,575.84
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,700.84,561.75
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,676.57,545.5
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,643.03,520.5
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,610.75,495.74
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,565.57,460.77
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,519.72,424.33
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,456.68,372.91
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,395.35,321.17
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,315.19,252.74
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,240.41,185.82
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,122.26,59.24
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,10.48,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,18.45,6.69
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,27.44,18.26
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,34.93,25.52
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,39.75,30.13
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,42.15,32.3
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,44.56,34.34
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,51.58,40.46
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,103.73,52.7
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,157.24,88.03
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,217.59,136.81
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,271.43,183.99
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,325.53,232.56
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,377.71,279.57
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,429.08,325.06
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,477.28,367.56
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,523.91,407.73
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,567.18,443.53
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,608.05,476.42
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,644.74,506.06
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,678.69,532.96
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,707.21,555.48
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,732.54,575.28
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,753.43,591.67
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,770.87,604.65
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,782.01,611.77
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,789.54,616.43
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,790.03,617.14
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,786.91,615.43
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,778.08,609.76
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,765.85,601.78
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,745.3,587.8
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,726.66,575.14
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,695.02,552.7
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,661.03,528.1
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,616.67,496.09
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,571.11,462.02
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,511.63,415.62
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,452.84,367.63
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,376.52,303.94
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,301.07,236.85
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,150.11,83.59
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,10.48,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,18.81,7.79
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,28.24,19.58
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,33.1,24.62
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,41.46,32.58
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,43.77,34.72
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,46.11,36.74
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,55.2,44.91
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,107.53,57.16
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,160.29,93.0
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,220.56,142.94
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,274.65,192.15
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,328.96,242.89
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,381.17,291.41
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,432.92,338.71
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,481.98,382.78
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,529.41,424.28
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,572.8,461.4
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,613.86,495.61
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,650.31,526.33
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,683.94,554.22
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,712.87,577.09
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,738.53,597.03
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,759.3,613.7
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,776.57,626.7
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,787.46,635.3
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,794.67,641.35
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,795.53,642.53
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,792.75,641.18
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,783.88,635.71
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,771.63,627.83
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,751.32,614.29
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,728.01,598.45
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,702.24,579.77
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,669.1,555.16
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,625.95,522.16
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,581.52,486.96
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,523.29,438.53
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,465.61,388.63
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,387.18,321.19
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,312.82,253.08
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,203.21,125.86
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,77.16,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,10.48,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,18.92,8.46
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,27.8,19.37
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,32.36,24.07
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,36.85,28.39
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,39.4,30.75
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,41.92,32.95
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,53.04,33.11
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,112.88,59.75
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,167.92,97.54
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,224.19,143.97
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,279.25,193.57
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,334.4,244.37
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,387.31,292.77
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,439.31,339.4
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,488.45,383.26
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,535.94,424.65
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,579.46,461.16
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,620.07,494.34
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,657.22,524.88
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,691.6,552.7
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,720.96,575.26
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,747.16,595.05
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,767.55,610.65
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,784.41,622.62
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,796.29,631.36
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,804.54,637.62
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,806.03,638.82
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,803.86,637.58
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,792.83,630.42
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,778.45,621.01
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,757.86,607.22
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,739.24,594.87
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,707.77,572.15
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,673.91,547.5
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,628.63,513.99
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,582.12,478.33
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,523.01,430.89
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,464.45,381.94
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,390.2,319.96
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,316.18,254.15
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,201.56,131.13
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,73.96,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,11.44,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,19.56,9.35
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,28.93,20.36
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,33.75,25.32
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,42.14,33.29
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,45.28,36.17
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,48.36,38.85
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,60.94,39.05
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,112.72,60.75
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,166.42,98.35
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,221.22,143.85
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,274.4,191.29
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,327.97,239.93
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,383.24,289.79
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,433.12,334.36
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,480.67,376.51
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,526.81,416.48
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,568.74,451.48
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,608.4,483.73
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,644.2,512.89
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,677.38,539.41
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,705.73,560.9
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,730.98,579.66
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,750.53,594.8
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,766.73,606.76
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,776.68,614.15
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,783.12,619.16
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,783.56,619.71
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,784.96,621.13
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,772.38,612.81
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,756.55,602.32
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,735.07,587.99
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,710.71,571.49
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,675.63,546.12
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,642.22,520.91
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,595.82,486.3
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,548.61,449.99
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,483.99,398.8
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,420.9,346.88
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,341.22,280.14
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,266.28,214.03
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,146.49,97.96
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,12.39,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,19.92,9.88
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,28.79,20.06
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,36.33,27.42
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,41.06,31.99
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,44.69,35.29
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,48.22,38.35
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,63.21,39.34
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,115.73,62.55
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,168.53,99.8
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,223.14,145.71
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,282.31,198.96
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,336.6,249.13
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,388.86,297.6
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,440.43,344.7
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,488.5,388.57
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,535.03,430.18
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,578.22,468.3
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,619.43,504.01
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,656.38,535.43
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,690.59,564.04
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,720.13,587.52
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,746.53,608.09
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,767.44,624.61
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,784.9,637.78
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,796.16,646.3
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,803.78,652.18
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,805.57,653.78
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,803.73,652.79
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,793.73,645.97
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,780.35,636.73
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,760.39,623.32
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,742.46,611.49
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,711.21,588.11
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,677.56,562.72
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,633.64,528.94
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,588.42,492.88
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,530.13,444.72
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,472.3,395.09
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,399.4,331.99
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,326.73,265.94
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,219.32,154.27
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,92.69,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,14.3,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,23.62,13.31
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,34.22,25.22
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,39.61,30.72
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,44.84,35.79
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,46.11,36.94
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,52.35,42.48
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,69.05,43.37
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,121.11,67.12
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,173.36,103.83
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,227.72,148.8
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,281.82,197.1
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,340.8,250.05
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,392.42,296.85
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,443.42,342.32
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,491.65,384.52
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,538.34,424.36
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,581.36,460.44
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,622.02,493.83
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,658.28,524.01
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,691.82,551.62
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,720.55,574.19
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,746.18,594.08
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,766.18,609.63
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,782.74,621.82
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,794.07,629.37
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,801.83,634.46
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,802.7,635.27
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,800.0,633.66
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,791.0,627.81
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,778.63,619.67
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,763.42,609.9
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,740.32,594.24
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,707.92,570.68
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,673.17,545.18
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,629.12,512.91
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,583.81,478.17
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,524.87,431.61
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,470.95,386.9
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,394.05,323.0
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,321.57,259.18
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,216.12,154.42
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,88.6,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,13.34,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,21.01,11.38
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,29.26,20.58
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,33.28,24.65
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,37.25,28.41
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,39.34,30.29
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,41.43,32.05
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,60.51,33.39
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,120.34,63.45
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,169.87,104.76
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,216.65,150.11
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,263.51,197.52
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,298.14,233.04
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,338.0,265.02
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,389.9,307.62
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,424.53,338.3
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,456.17,365.69
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,535.38,430.38
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,628.47,505.82
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,665.37,536.59
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,699.49,564.83
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,729.49,588.59
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,756.38,609.59
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,778.09,626.13
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,796.29,640.1
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,808.65,648.81
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,817.33,654.92
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,819.85,657.63
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,818.67,657.77
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,811.02,653.24
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,799.78,646.16
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,781.21,634.01
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,759.47,619.46
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,730.33,598.02
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,698.59,574.44
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,657.17,543.85
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,614.36,510.92
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,564.69,471.0
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,510.11,425.32
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,435.99,362.01
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,365.33,298.0
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,260.44,191.85
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,139.27,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,13.34,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,20.38,11.17
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,28.14,19.63
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,31.77,23.32
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,35.37,26.73
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,37.13,28.31
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,38.91,29.8
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,66.8,37.39
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,121.06,63.21
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,175.62,102.47
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,231.28,149.08
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,285.63,197.76
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,339.98,247.08
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,392.82,294.27
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,444.7,339.47
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,493.4,382.17
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,540.43,422.47
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,583.25,457.82
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,623.08,489.96
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,659.61,519.58
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,693.38,546.55
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,722.46,568.51
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,748.39,587.74
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,768.8,602.49
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,785.77,614.64
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,796.71,621.78
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,804.05,626.46
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,805.7,628.22
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,803.75,627.58
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,793.95,621.46
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,780.8,613.09
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,761.05,599.43
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,738.3,583.46
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,713.2,565.01
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,680.5,540.77
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,637.87,511.04
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,593.91,478.37
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,538.2,435.62
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,482.76,391.17
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,407.68,329.53
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,336.13,267.48
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,239.61,175.07
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,114.71,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,14.3,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,20.4,11.38
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,30.91,22.09
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,35.29,26.51
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,39.59,30.62
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,41.97,32.74
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,44.33,34.72
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,67.61,37.31
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,120.62,63.42
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,180.3,107.23
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,235.45,152.99
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,289.48,200.89
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,343.71,249.43
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,396.0,295.97
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,447.46,340.74
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,495.66,381.67
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,542.27,420.09
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,585.53,454.94
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,626.55,487.11
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,663.19,516.18
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,697.06,542.65
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,726.06,564.04
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,751.87,582.67
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,772.66,597.52
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,790.02,610.04
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,800.94,616.97
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,808.24,621.5
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,810.27,623.7
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,808.71,623.56
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,800.05,618.58
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,787.97,611.35
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,768.49,598.68
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,745.97,583.81
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,720.24,565.76
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,686.92,542.04
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,644.43,513.53
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,600.56,482.2
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,543.88,439.77
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,487.54,395.55
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,411.8,334.24
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,345.26,276.49
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,242.01,179.94
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,134.53,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.63,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,12.92,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,21.21,11.98
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,31.77,22.47
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,36.11,26.72
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,40.38,30.66
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,42.73,32.7
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,45.05,34.61
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,71.04,37.9
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,124.93,64.83
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,185.14,108.94
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,240.84,155.09
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,295.59,203.36
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,350.47,252.22
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,403.23,299.05
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,455.18,344.25
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,504.07,385.8
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,551.35,424.9
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,594.27,459.68
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,634.39,491.39
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,671.11,520.55
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,705.06,547.07
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,733.81,568.19
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,759.33,586.5
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,779.48,600.52
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,796.16,612.11
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,806.9,618.63
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,814.02,622.72
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,814.81,624.66
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,812.0,624.27
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,802.64,618.16
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,789.9,609.81
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,769.8,596.16
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,751.97,584.03
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,720.0,560.67
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,685.71,535.46
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,641.25,506.83
2016,2,11,16,30,756.0,68.0,1.9,20.0,330.0,595.51,475.22
2016,2,11,16,45,705.0,63.0,1.75,19.0,275.5,537.24,431.66
2016,2,11,17,0,654.0,58.0,1.6,18.0,221.0,483.98,389.86
2016,2,11,17,15,574.5,49.5,1.65,17.0,168.0,407.92,328.74
2016,2,11,17,30,495.0,41.0,1.7,16.0,115.0,335.95,267.52
