Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,92.0,24.5,2.3,17.5,35.5,20.32,6.88
2016,3,3,7,30,184.0,49.0,2.6,18.0,71.0,39.39,27.8
2016,3,3,7,45,291.5,65.0,2.9,19.0,121.5,49.33,37.19
2016,3,3,8,0,399.0,81.0,3.2,20.0,172.0,60.11,46.83
2016,3,3,8,15,209.5,102.0,3.4,20.5,151.0,77.78,62.25
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,106.57,86.88
2016,3,3,8,45,357.5,112.0,3.8,21.5,264.5,76.22,60.47
2016,3,3,9,0,695.0,101.0,4.0,22.0,399.0,101.43,58.29
2016,3,3,9,15,727.0,106.0,4.2,22.5,451.5,151.44,87.65
2016,3,3,9,30,759.0,111.0,4.4,23.0,504.0,204.75,127.74
2016,3,3,9,45,809.0,104.5,4.6,23.5,557.0,260.51,173.12
2016,3,3,10,0,859.0,98.0,4.8,24.0,610.0,315.42,219.72
2016,3,3,10,15,875.0,100.0,5.1,24.0,652.0,370.53,268.36
2016,3,3,10,30,891.0,102.0,5.4,24.0,694.0,430.39,320.08
2016,3,3,10,45,915.0,98.0,5.75,24.5,731.5,483.69,365.37
2016,3,3,11,0,939.0,94.0,6.1,25.0,769.0,537.28,409.96
2016,3,3,11,15,947.0,95.5,6.25,25.0,796.0,587.33,451.4
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,635.81,490.78
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,680.51,525.66
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,723.26,558.38
2016,3,3,12,15,977.5,93.5,6.7,26.0,871.0,761.04,587.39
2016,3,3,12,30,980.0,94.0,6.7,26.0,880.0,796.0,612.41
2016,3,3,12,45,983.0,92.0,6.7,26.0,880.5,825.89,633.76
2016,3,3,13,0,986.0,90.0,6.7,26.0,881.0,852.58,652.86
2016,3,3,13,15,984.5,90.0,6.6,26.0,871.0,874.41,668.14
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,892.69,680.97
2016,3,3,13,45,982.0,87.5,6.4,26.0,843.5,905.13,689.78
2016,3,3,14,0,981.0,85.0,6.3,26.0,826.0,913.83,696.08
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.5,915.75,697.78
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,913.88,697.0
2016,3,3,14,45,956.0,83.0,6.0,26.0,735.5,904.77,691.3
2016,3,3,15,0,944.0,83.0,5.9,26.0,700.0,892.11,683.29
2016,3,3,15,15,930.5,81.0,5.7,25.5,657.5,872.5,671.32
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,849.65,657.12
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,819.96,636.72
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,787.51,614.32
2016,3,3,16,15,860.0,69.0,4.75,24.0,465.0,746.34,587.03
2016,3,3,16,30,835.0,66.0,4.4,23.0,412.0,709.4,562.38
2016,3,3,16,45,799.0,61.5,4.05,22.5,355.0,655.28,523.68
2016,3,3,17,0,763.0,57.0,3.7,22.0,298.0,600.76,483.55
2016,3,3,17,15,705.0,51.5,3.4,20.5,240.5,531.01,430.28
2016,3,3,17,30,647.0,46.0,3.1,19.0,183.0,463.32,375.63
2016,3,3,17,45,545.5,37.5,2.85,18.0,129.0,370.63,297.39
2016,3,3,18,0,444.0,29.0,2.6,17.0,75.0,285.03,218.47
2016,3,3,18,15,222.0,14.5,2.6,16.5,37.5,139.04,0.08
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,239.0,17.5,1.8,9.5,47.0,13.3,3.6
2016,3,4,7,30,478.0,35.0,1.8,10.0,94.0,27.16,18.23
2016,3,4,7,45,574.0,43.5,1.8,11.0,150.5,35.39,26.1
2016,3,4,8,0,670.0,52.0,1.8,12.0,207.0,40.9,31.25
2016,3,4,8,15,725.0,57.5,1.8,13.0,266.0,43.47,33.53
2016,3,4,8,30,780.0,63.0,1.8,14.0,325.0,46.0,35.63
2016,3,4,8,45,815.5,67.0,1.85,15.0,382.5,47.19,36.44
2016,3,4,9,0,851.0,71.0,1.9,16.0,440.0,94.47,48.02
2016,3,4,9,15,875.0,74.5,2.05,16.5,493.5,151.03,82.6
2016,3,4,9,30,899.0,78.0,2.2,17.0,547.0,216.08,133.6
2016,3,4,9,45,915.5,81.0,2.35,18.0,595.0,274.38,183.33
2016,3,4,10,0,932.0,84.0,2.5,19.0,643.0,333.41,234.78
2016,3,4,10,15,944.0,86.0,2.3,19.0,684.5,390.57,285.04
2016,3,4,10,30,956.0,88.0,2.1,19.0,726.0,447.44,333.82
2016,3,4,10,45,962.5,90.0,1.95,19.5,759.5,501.37,378.28
2016,3,4,11,0,969.0,92.0,1.8,20.0,793.0,553.98,419.92
2016,3,4,11,15,975.0,93.0,1.7,20.5,818.5,603.89,458.12
2016,3,4,11,30,981.0,94.0,1.6,21.0,844.0,651.98,493.49
2016,3,4,11,45,980.0,97.0,1.5,21.5,860.5,695.54,524.28
2016,3,4,12,0,979.0,100.0,1.4,22.0,877.0,736.36,552.01
2016,3,4,12,15,980.5,100.5,1.35,22.0,884.5,773.69,577.98
2016,3,4,12,30,982.0,101.0,1.3,22.0,892.0,808.11,599.98
2016,3,4,12,45,979.0,102.0,1.3,22.5,890.0,836.58,617.31
2016,3,4,13,0,976.0,103.0,1.3,23.0,888.0,861.65,632.37
2016,3,4,13,15,973.0,102.5,1.3,23.0,877.5,881.74,645.42
2016,3,4,13,30,970.0,102.0,1.3,23.0,867.0,898.24,656.28
2016,3,4,13,45,963.5,101.5,1.3,23.0,847.0,908.2,663.06
2016,3,4,14,0,957.0,101.0,1.3,23.0,827.0,914.41,667.64
2016,3,4,14,15,949.5,100.0,1.3,23.0,799.5,915.52,669.13
2016,3,4,14,30,942.0,99.0,1.3,23.0,772.0,912.93,668.44
2016,3,4,14,45,930.5,97.5,1.35,23.0,735.5,902.77,663.75
2016,3,4,15,0,919.0,96.0,1.4,23.0,699.0,889.09,656.94
2016,3,4,15,15,904.0,93.5,1.4,22.5,656.5,868.0,645.91
2016,3,4,15,30,889.0,91.0,1.4,22.0,614.0,843.77,632.84
2016,3,4,15,45,868.5,88.0,1.45,22.0,564.5,817.92,618.01
2016,3,4,16,0,848.0,85.0,1.5,22.0,515.0,783.22,596.92
2016,3,4,16,15,820.0,81.0,1.35,21.5,461.5,739.3,568.2
2016,3,4,16,30,792.0,77.0,1.2,21.0,408.0,693.78,537.86
2016,3,4,16,45,751.5,72.0,1.05,20.5,351.0,636.94,498.63
2016,3,4,17,0,711.0,67.0,0.9,20.0,294.0,579.99,457.68
2016,3,4,17,15,649.0,60.0,0.95,19.0,236.5,511.81,407.84
2016,3,4,17,30,587.0,53.0,1.0,18.0,179.0,442.38,353.99
2016,3,4,17,45,482.5,43.0,1.1,17.0,126.0,348.82,277.94
2016,3,4,18,0,378.0,33.0,1.2,16.0,73.0,263.28,202.01
2016,3,4,18,15,189.0,16.5,1.2,15.5,36.5,127.69,16.41
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,185.5,20.5,0.75,11.5,44.0,15.79,5.97
2016,3,5,7,30,371.0,41.0,0.8,12.0,88.0,32.4,22.75
2016,3,5,7,45,469.0,51.5,0.9,13.0,142.0,39.0,29.14
2016,3,5,8,0,567.0,62.0,1.0,14.0,196.0,45.3,34.94
2016,3,5,8,15,369.5,100.0,1.05,15.0,196.5,71.9,58.45
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,107.17,88.93
2016,3,5,8,45,116.0,159.5,1.15,17.0,202.0,121.65,100.77
2016,3,5,9,0,60.0,181.0,1.2,18.0,207.0,150.45,116.94
2016,3,5,9,15,167.5,203.5,1.25,18.5,288.5,180.1,134.81
2016,3,5,9,30,275.0,226.0,1.3,19.0,370.0,222.47,163.13
2016,3,5,9,45,230.5,254.0,1.4,19.5,382.0,259.18,194.05
2016,3,5,10,0,186.0,282.0,1.5,20.0,394.0,284.73,215.81
2016,3,5,10,15,122.0,289.5,1.6,20.5,365.0,283.72,216.86
2016,3,5,10,30,58.0,297.0,1.7,21.0,336.0,280.18,215.03
2016,3,5,10,45,57.5,311.5,1.8,21.5,352.5,298.15,228.36
2016,3,5,11,0,57.0,326.0,1.9,22.0,369.0,316.1,241.46
2016,3,5,11,15,488.0,219.5,1.95,22.0,594.5,454.5,347.96
2016,3,5,11,30,919.0,113.0,2.0,22.0,820.0,637.16,484.46
2016,3,5,11,45,922.0,114.5,2.15,22.5,837.0,679.52,515.18
2016,3,5,12,0,925.0,116.0,2.3,23.0,854.0,719.59,544.65
2016,3,5,12,15,927.0,116.5,2.35,23.0,862.0,755.58,571.21
2016,3,5,12,30,929.0,117.0,2.4,23.0,870.0,788.86,594.45
2016,3,5,12,45,926.5,118.0,2.45,23.5,868.0,816.38,612.17
2016,3,5,13,0,924.0,119.0,2.5,24.0,866.0,840.71,627.73
2016,3,5,13,15,921.0,118.5,2.55,24.0,856.0,859.88,641.08
2016,3,5,13,30,918.0,118.0,2.6,24.0,846.0,875.65,652.3
2016,3,5,13,45,909.5,118.5,2.65,24.5,826.0,884.4,657.67
2016,3,5,14,0,901.0,119.0,2.7,25.0,806.0,889.59,660.84
2016,3,5,14,15,893.0,117.5,2.7,24.5,779.0,889.59,662.93
2016,3,5,14,30,885.0,116.0,2.7,24.0,752.0,886.07,662.85
2016,3,5,14,45,857.5,121.0,2.75,24.0,713.0,875.99,657.58
2016,3,5,15,0,830.0,126.0,2.8,24.0,674.0,856.63,646.13
2016,3,5,15,15,764.0,132.5,2.75,23.5,613.0,807.72,614.88
2016,3,5,15,30,698.0,139.0,2.7,23.0,552.0,753.91,579.91
2016,3,5,15,45,695.0,126.0,2.7,23.0,509.0,728.01,563.53
2016,3,5,16,0,692.0,113.0,2.7,23.0,466.0,699.21,544.73
2016,3,5,16,15,686.5,107.5,2.4,22.5,427.0,674.64,528.37
2016,3,5,16,30,681.0,102.0,2.1,22.0,388.0,647.73,509.96
2016,3,5,16,45,632.5,95.5,1.85,21.5,332.5,586.81,465.33
2016,3,5,17,0,584.0,89.0,1.6,21.0,277.0,526.54,419.9
2016,3,5,17,15,519.5,79.0,1.6,20.0,222.0,453.17,364.53
2016,3,5,17,30,455.0,69.0,1.6,19.0,167.0,382.6,308.52
2016,3,5,17,45,353.0,54.0,1.6,18.0,117.0,288.58,230.99
2016,3,5,18,0,251.0,39.0,1.6,17.0,67.0,205.08,157.71
2016,3,5,18,15,125.5,19.5,1.65,16.5,33.5,100.7,22.47
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,5.0,2.4,12.0,5.0,0.0,0.0
2016,3,6,7,0,0.0,10.0,2.8,13.0,10.0,9.53,0.0
2016,3,6,7,15,131.0,30.0,2.95,13.5,47.5,23.52,12.25
2016,3,6,7,30,262.0,50.0,3.1,14.0,85.0,38.59,27.92
2016,3,6,7,45,339.5,66.5,3.3,14.5,134.5,50.15,38.77
2016,3,6,8,0,417.0,83.0,3.5,15.0,184.0,61.17,48.82
2016,3,6,8,15,238.5,110.5,3.7,15.5,171.5,83.65,68.7
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,112.32,93.59
2016,3,6,8,45,65.5,161.5,4.15,17.0,188.0,129.53,107.89
2016,3,6,9,0,71.0,185.0,4.4,18.0,217.0,154.4,120.26
2016,3,6,9,15,227.5,196.0,4.5,18.5,314.0,176.28,129.91
2016,3,6,9,30,384.0,207.0,4.6,19.0,411.0,229.43,165.61
2016,3,6,9,45,277.0,246.0,4.7,19.5,400.0,259.3,194.55
2016,3,6,10,0,170.0,285.0,4.8,20.0,389.0,283.41,217.66
2016,3,6,10,15,131.0,300.5,4.9,20.5,384.0,295.9,228.6
2016,3,6,10,30,92.0,316.0,5.0,21.0,379.0,309.04,239.29
2016,3,6,10,45,49.0,259.0,5.1,21.5,293.0,251.62,194.77
2016,3,6,11,0,6.0,202.0,5.2,22.0,207.0,188.39,144.96
2016,3,6,11,15,23.5,267.5,5.3,22.5,286.0,257.05,198.23
2016,3,6,11,30,41.0,333.0,5.4,23.0,365.0,324.76,249.76
2016,3,6,11,45,26.0,288.0,5.55,23.5,309.0,280.13,214.89
2016,3,6,12,0,11.0,243.0,5.7,24.0,253.0,232.42,177.59
2016,3,6,12,15,6.5,201.0,5.75,24.0,207.0,191.6,145.92
2016,3,6,12,30,2.0,159.0,5.8,24.0,161.0,149.84,113.26
2016,3,6,12,45,19.0,251.0,5.9,24.5,266.5,249.08,190.49
2016,3,6,13,0,36.0,343.0,6.0,25.0,372.0,355.41,271.31
2016,3,6,13,15,39.0,344.5,6.0,25.0,376.0,362.92,277.01
2016,3,6,13,30,42.0,346.0,6.0,25.0,380.0,370.51,283.02
2016,3,6,13,45,199.0,347.5,6.05,25.0,501.0,514.95,396.3
2016,3,6,14,0,356.0,349.0,6.1,25.0,622.0,664.53,510.3
2016,3,6,14,15,296.5,348.5,6.05,25.0,571.0,620.79,476.99
2016,3,6,14,30,237.0,348.0,6.0,25.0,520.0,564.84,435.16
2016,3,6,14,45,300.5,317.0,5.95,25.0,524.0,601.14,464.82
2016,3,6,15,0,364.0,286.0,5.9,25.0,528.0,624.43,484.75
2016,3,6,15,15,563.5,205.5,5.8,24.5,553.0,716.79,559.99
2016,3,6,15,30,763.0,125.0,5.7,24.0,578.0,794.25,620.87
2016,3,6,15,45,738.5,121.0,5.65,24.0,531.0,759.97,596.91
2016,3,6,16,0,714.0,117.0,5.6,24.0,484.0,723.66,571.82
2016,3,6,16,15,627.0,120.0,5.45,23.5,417.5,645.49,515.52
2016,3,6,16,30,540.0,123.0,5.3,23.0,351.0,563.7,453.95
2016,3,6,16,45,492.5,115.0,5.15,22.5,301.5,506.64,410.71
2016,3,6,17,0,445.0,107.0,5.0,22.0,252.0,451.02,367.27
2016,3,6,17,15,394.5,92.0,4.85,21.5,202.5,386.73,315.66
2016,3,6,17,30,344.0,77.0,4.7,21.0,153.0,325.09,264.37
2016,3,6,17,45,265.5,59.0,4.55,20.5,107.5,246.96,197.82
2016,3,6,18,0,187.0,41.0,4.4,20.0,62.0,175.17,134.06
2016,3,6,18,15,93.5,20.5,4.35,19.5,31.0,88.01,26.29
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.77,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,22.59,11.87
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,39.7,28.59
2016,3,7,7,45,10.5,67.5,4.85,17.5,70.5,59.71,46.65
2016,3,7,8,0,21.0,91.0,5.1,18.0,97.0,76.65,61.79
2016,3,7,8,15,33.0,114.0,5.45,18.5,125.0,94.47,77.34
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,111.85,92.17
2016,3,7,8,45,22.5,83.0,6.2,19.5,91.0,74.1,59.09
2016,3,7,9,0,0.0,29.0,6.6,20.0,29.0,26.93,16.83
2016,3,7,9,15,0.0,45.0,6.8,20.5,45.0,41.83,29.07
2016,3,7,9,30,0.0,61.0,7.0,21.0,61.0,56.76,41.17
2016,3,7,9,45,0.0,66.5,7.25,21.5,66.5,61.91,45.14
2016,3,7,10,0,0.0,72.0,7.5,22.0,72.0,67.07,49.1
2016,3,7,10,15,22.0,181.0,7.45,22.0,196.0,168.73,130.27
2016,3,7,10,30,44.0,290.0,7.4,22.0,320.0,269.96,209.69
2016,3,7,10,45,39.0,296.5,7.35,22.5,324.0,278.48,215.72
2016,3,7,11,0,34.0,303.0,7.3,23.0,328.0,286.32,221.21
2016,3,7,11,15,35.0,312.5,7.2,23.0,339.0,299.39,231.15
2016,3,7,11,30,36.0,322.0,7.1,23.0,350.0,312.57,241.15
2016,3,7,11,45,50.0,349.0,7.0,23.0,388.5,349.49,269.53
2016,3,7,12,0,64.0,376.0,6.9,23.0,427.0,388.05,299.0
2016,3,7,12,15,103.5,395.5,6.85,23.0,479.5,439.2,338.54
2016,3,7,12,30,143.0,415.0,6.8,23.0,532.0,495.61,381.77
2016,3,7,12,45,159.5,415.0,6.75,23.0,545.5,517.46,398.58
2016,3,7,13,0,176.0,415.0,6.7,23.0,559.0,539.62,415.71
2016,3,7,13,15,159.0,409.0,6.65,23.0,538.0,529.04,407.63
2016,3,7,13,30,142.0,403.0,6.6,23.0,517.0,517.01,398.54
2016,3,7,13,45,121.0,389.0,6.6,23.0,485.0,492.29,379.96
2016,3,7,14,0,100.0,375.0,6.6,23.0,453.0,457.15,353.52
2016,3,7,14,15,81.5,352.5,6.6,22.5,414.5,422.28,327.85
2016,3,7,14,30,63.0,330.0,6.6,22.0,376.0,386.42,301.12
2016,3,7,14,45,108.0,325.5,6.6,22.0,400.0,423.86,332.07
2016,3,7,15,0,153.0,321.0,6.6,22.0,424.0,472.48,371.26
2016,3,7,15,15,76.5,193.5,6.6,22.0,245.0,269.5,213.06
2016,3,7,15,30,0.0,66.0,6.6,22.0,66.0,61.46,44.53
2016,3,7,15,45,0.0,37.0,6.65,22.0,37.0,34.4,22.61
2016,3,7,16,0,0.0,8.0,6.7,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,11.0,6.6,21.5,11.0,10.21,2.81
2016,3,7,16,30,0.0,14.0,6.5,21.0,14.0,12.99,5.17
2016,3,7,16,45,0.0,12.0,6.4,21.0,12.0,11.12,3.65
2016,3,7,17,0,0.0,10.0,6.3,21.0,10.0,9.27,2.11
2016,3,7,17,15,0.0,7.5,6.25,20.5,7.5,6.94,0.17
2016,3,7,17,30,0.0,5.0,6.2,20.0,5.0,4.63,0.0
2016,3,7,17,45,0.0,3.5,6.2,20.0,3.5,3.24,0.0
2016,3,7,18,0,0.0,2.0,6.2,20.0,2.0,1.85,0.0
2016,3,7,18,15,0.0,1.0,6.25,19.5,1.0,0.92,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.39,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.77,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.63,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.48,0.03
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,8.34,1.68
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,10.19,3.3
2016,3,8,8,45,0.0,11.5,5.75,20.5,11.5,10.66,3.67
2016,3,8,9,0,0.0,12.0,5.9,21.0,12.0,11.13,3.61
2016,3,8,9,15,0.0,81.5,5.95,21.5,81.5,75.89,56.92
2016,3,8,9,30,0.0,151.0,6.0,22.0,151.0,136.48,105.66
2016,3,8,9,45,8.5,188.0,6.1,22.5,193.5,170.64,132.1
2016,3,8,10,0,17.0,225.0,6.2,23.0,236.0,205.93,159.21
2016,3,8,10,15,43.5,268.5,6.1,23.5,298.0,247.45,190.59
2016,3,8,10,30,70.0,312.0,6.0,24.0,360.0,298.31,229.11
2016,3,8,10,45,128.0,339.0,5.95,24.5,431.5,349.36,267.48
2016,3,8,11,0,186.0,366.0,5.9,25.0,503.0,411.31,314.07
2016,3,8,11,15,227.5,373.5,5.7,25.0,547.5,453.83,346.33
2016,3,8,11,30,269.0,381.0,5.5,25.0,592.0,497.75,379.54
2016,3,8,11,45,298.0,383.0,5.3,25.5,621.0,534.62,406.36
2016,3,8,12,0,327.0,385.0,5.1,26.0,650.0,572.96,433.87
2016,3,8,12,15,423.5,352.5,4.85,25.5,698.5,629.85,477.54
2016,3,8,12,30,520.0,320.0,4.6,25.0,747.0,690.97,523.74
2016,3,8,12,45,451.5,347.0,4.45,25.0,718.0,684.27,517.1
2016,3,8,13,0,383.0,374.0,4.3,25.0,689.0,669.33,505.0
2016,3,8,13,15,428.5,348.5,4.1,25.0,696.5,700.3,528.23
2016,3,8,13,30,474.0,323.0,3.9,25.0,704.0,727.0,548.14
2016,3,8,13,45,379.0,348.0,3.75,25.0,648.5,676.91,510.62
2016,3,8,14,0,284.0,373.0,3.6,25.0,593.0,630.6,475.62
2016,3,8,14,15,543.5,258.5,3.45,25.0,661.5,751.74,569.11
2016,3,8,14,30,803.0,144.0,3.3,25.0,730.0,861.15,647.95
2016,3,8,14,45,778.5,147.5,3.2,25.5,693.5,849.58,638.47
2016,3,8,15,0,754.0,151.0,3.1,26.0,657.0,831.75,625.78
2016,3,8,15,15,637.0,177.5,3.0,26.0,586.5,757.64,575.09
2016,3,8,15,30,520.0,204.0,2.9,26.0,516.0,678.96,518.56
2016,3,8,15,45,597.0,168.0,2.85,26.0,499.0,701.04,537.77
2016,3,8,16,0,674.0,132.0,2.8,26.0,482.0,713.54,548.95
2016,3,8,16,15,641.0,125.5,2.6,25.5,430.5,666.65,517.01
2016,3,8,16,30,608.0,119.0,2.4,25.0,379.0,618.82,483.52
2016,3,8,16,45,563.0,110.0,2.2,24.5,325.5,558.99,440.28
2016,3,8,17,0,518.0,101.0,2.0,24.0,272.0,496.19,393.64
2016,3,8,17,15,452.5,89.5,1.95,23.0,219.0,423.38,338.55
2016,3,8,17,30,387.0,78.0,1.9,22.0,166.0,354.36,283.9
2016,3,8,17,45,290.0,62.0,1.9,21.5,117.0,266.07,211.08
2016,3,8,18,0,193.0,46.0,1.9,21.0,68.0,186.06,142.21
2016,3,8,18,15,96.5,23.0,2.2,20.5,34.0,86.15,36.69
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.39,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.77,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.0,5.5,5.09,0.0
2016,3,9,8,0,0.0,8.0,3.5,19.0,8.0,7.41,0.88
2016,3,9,8,15,0.0,10.0,3.35,19.0,10.0,9.26,2.54
2016,3,9,8,30,0.0,12.0,3.2,19.0,12.0,11.12,4.17
2016,3,9,8,45,0.0,27.0,3.1,19.5,27.0,25.06,15.4
2016,3,9,9,0,0.0,42.0,3.0,20.0,42.0,39.03,26.92
2016,3,9,9,15,0.0,26.5,2.95,20.0,26.5,24.61,14.85
2016,3,9,9,30,0.0,11.0,2.9,20.0,11.0,10.21,2.84
2016,3,9,9,45,0.0,13.0,2.85,20.5,13.0,12.08,4.34
2016,3,9,10,0,0.0,15.0,2.8,21.0,15.0,13.94,5.83
2016,3,9,10,15,0.0,32.0,2.6,21.0,32.0,29.78,18.78
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,45.64,31.65
2016,3,9,10,45,0.0,61.5,2.2,21.5,61.5,57.33,40.95
2016,3,9,11,0,0.0,74.0,2.0,22.0,74.0,69.03,50.17
2016,3,9,11,15,0.0,73.0,1.8,21.5,73.0,68.11,49.45
2016,3,9,11,30,0.0,72.0,1.6,21.0,72.0,67.19,48.75
2016,3,9,11,45,0.0,68.0,1.45,21.0,68.0,63.46,45.71
2016,3,9,12,0,0.0,64.0,1.3,21.0,64.0,59.73,42.69
2016,3,9,12,15,13.0,194.5,1.8,21.0,205.5,190.32,146.11
2016,3,9,12,30,26.0,325.0,2.3,21.0,347.0,324.25,248.54
2016,3,9,12,45,18.5,282.0,2.85,21.0,297.5,278.05,213.45
2016,3,9,13,0,11.0,239.0,3.4,21.0,248.0,232.87,179.07
2016,3,9,13,15,5.5,161.0,3.6,21.0,165.5,155.36,118.73
2016,3,9,13,30,0.0,83.0,3.8,21.0,83.0,77.51,56.91
2016,3,9,13,45,0.0,89.5,4.05,21.5,89.5,83.58,61.76
2016,3,9,14,0,0.0,96.0,4.3,22.0,96.0,89.68,66.58
2016,3,9,14,15,8.5,177.5,4.25,22.0,184.0,174.96,134.57
2016,3,9,14,30,17.0,259.0,4.2,22.0,272.0,263.14,203.6
2016,3,9,14,45,8.5,180.5,4.2,22.0,187.0,178.72,137.71
2016,3,9,15,0,0.0,102.0,4.2,22.0,102.0,95.32,71.51
2016,3,9,15,15,0.0,78.5,4.05,21.5,78.5,73.16,54.0
2016,3,9,15,30,0.0,55.0,3.9,21.0,55.0,51.19,36.38
2016,3,9,15,45,0.0,32.5,3.75,21.0,32.5,30.21,19.28
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,9.28,2.04
2016,3,9,16,15,0.0,75.5,3.4,20.5,75.5,70.28,52.62
2016,3,9,16,30,0.0,141.0,3.2,20.0,141.0,138.29,108.65
2016,3,9,16,45,0.0,121.5,3.05,20.0,121.5,119.25,93.32
2016,3,9,17,0,0.0,102.0,2.9,20.0,102.0,100.08,77.78
2016,3,9,17,15,0.0,82.0,2.8,19.5,82.0,80.15,61.47
2016,3,9,17,30,0.0,62.0,2.7,19.0,62.0,59.96,44.6
2016,3,9,17,45,0.0,44.0,2.65,19.0,44.0,41.74,29.03
2016,3,9,18,0,0.0,26.0,2.6,19.0,26.0,24.14,13.87
2016,3,9,18,15,0.0,13.0,2.75,19.0,13.0,12.05,0.9
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.24,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.55,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,8.79,2.22
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,12.04,5.17
2016,3,10,8,15,0.0,16.5,4.3,14.0,16.5,15.29,8.11
2016,3,10,8,30,0.0,20.0,4.4,14.0,20.0,18.55,11.01
2016,3,10,8,45,0.0,40.0,4.5,14.5,40.0,37.15,26.07
2016,3,10,9,0,0.0,60.0,4.6,15.0,60.0,55.8,41.67
2016,3,10,9,15,11.0,133.5,4.75,15.5,139.5,122.45,96.49
2016,3,10,9,30,22.0,207.0,4.9,16.0,219.0,186.58,148.01
2016,3,10,9,45,16.0,208.0,5.1,16.5,217.5,189.33,149.83
2016,3,10,10,0,10.0,209.0,5.3,17.0,216.0,190.9,150.71
2016,3,10,10,15,12.0,221.5,5.45,17.0,230.0,204.13,161.05
2016,3,10,10,30,14.0,234.0,5.6,17.0,244.0,217.58,171.57
2016,3,10,10,45,17.5,256.5,5.8,17.5,269.5,240.63,189.36
2016,3,10,11,0,21.0,279.0,6.0,18.0,295.0,264.2,207.46
2016,3,10,11,15,12.0,221.5,6.0,18.0,231.0,210.37,164.63
2016,3,10,11,30,3.0,164.0,6.0,18.0,167.0,153.92,119.39
2016,3,10,11,45,1.5,148.0,6.05,18.5,149.5,138.63,106.84
2016,3,10,12,0,0.0,132.0,6.1,19.0,132.0,123.04,94.06
2016,3,10,12,15,0.0,100.5,6.0,19.0,100.5,93.85,70.56
2016,3,10,12,30,0.0,69.0,5.9,19.0,69.0,64.43,46.8
2016,3,10,12,45,1.0,111.0,5.85,19.0,111.5,104.49,79.17
2016,3,10,13,0,2.0,153.0,5.8,19.0,154.0,144.77,111.46
2016,3,10,13,15,3.0,163.0,5.7,19.0,165.5,155.24,119.85
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,165.82,128.37
2016,3,10,13,45,7.5,204.5,5.6,19.0,211.0,199.25,155.13
2016,3,10,14,0,11.0,236.0,5.6,19.0,245.0,233.33,182.3
2016,3,10,14,15,5.5,158.5,5.35,19.0,163.0,154.06,119.37
2016,3,10,14,30,0.0,81.0,5.1,19.0,81.0,75.56,56.12
2016,3,10,14,45,11.5,170.0,4.95,19.0,178.0,171.04,133.73
2016,3,10,15,0,23.0,259.0,4.8,19.0,275.0,271.13,213.58
2016,3,10,15,15,16.5,231.0,4.75,19.0,242.0,238.19,187.64
2016,3,10,15,30,10.0,203.0,4.7,19.0,209.0,205.09,161.6
2016,3,10,15,45,5.0,119.5,4.7,19.0,122.5,116.89,90.77
2016,3,10,16,0,0.0,36.0,4.7,19.0,36.0,33.46,22.21
2016,3,10,16,15,0.0,51.5,4.45,18.5,51.5,47.88,34.41
2016,3,10,16,30,0.0,67.0,4.2,18.0,67.0,62.33,46.69
2016,3,10,16,45,0.0,57.5,3.95,18.0,57.5,53.46,39.41
2016,3,10,17,0,0.0,48.0,3.7,18.0,48.0,44.6,32.06
2016,3,10,17,15,0.0,39.0,3.7,17.5,39.0,36.21,25.06
2016,3,10,17,30,0.0,30.0,3.7,17.0,30.0,27.83,17.94
2016,3,10,17,45,0.0,21.0,3.75,17.0,21.0,19.47,10.68
2016,3,10,18,0,0.0,12.0,3.8,17.0,12.0,11.11,3.42
2016,3,10,18,15,0.0,6.0,3.8,16.5,6.0,5.55,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.81,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.41,0.0
2016,3,11,7,15,0.0,25.5,0.9,15.0,25.5,23.68,14.2
2016,3,11,7,30,0.0,43.0,1.1,15.0,43.0,39.36,28.9
2016,3,11,7,45,0.0,65.0,1.35,15.5,65.0,58.37,46.07
2016,3,11,8,0,0.0,87.0,1.6,16.0,87.0,77.09,62.71
2016,3,11,8,15,4.0,108.0,1.8,16.5,109.5,94.84,78.14
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,112.39,93.06
2016,3,11,8,45,4.5,140.0,2.2,17.5,142.0,122.86,96.87
2016,3,11,9,0,1.0,151.0,2.4,18.0,152.0,133.77,105.3
2016,3,11,9,15,0.5,130.5,2.6,18.5,131.0,118.59,92.41
2016,3,11,9,30,0.0,110.0,2.8,19.0,110.0,101.55,78.12
2016,3,11,9,45,130.5,199.0,3.0,19.5,281.5,200.19,152.72
2016,3,11,10,0,261.0,288.0,3.2,20.0,453.0,313.07,238.02
2016,3,11,10,15,263.5,306.5,3.2,20.0,482.0,347.32,265.51
2016,3,11,10,30,266.0,325.0,3.2,20.0,511.0,381.78,293.02
2016,3,11,10,45,158.5,327.5,3.25,20.0,440.0,356.67,275.24
2016,3,11,11,0,51.0,330.0,3.3,20.0,369.0,318.84,246.39
2016,3,11,11,15,50.0,342.0,3.25,20.0,381.0,334.09,257.98
2016,3,11,11,30,49.0,354.0,3.2,20.0,393.0,349.3,269.31
2016,3,11,11,45,186.5,372.5,3.15,20.5,525.5,458.72,353.0
2016,3,11,12,0,324.0,391.0,3.1,21.0,658.0,580.66,443.41
2016,3,11,12,15,334.5,392.0,3.0,21.0,669.5,606.33,461.58
2016,3,11,12,30,345.0,393.0,2.9,21.0,681.0,631.66,479.87
2016,3,11,12,45,218.0,400.5,2.85,21.5,582.5,552.24,419.42
2016,3,11,13,0,91.0,408.0,2.8,22.0,484.0,463.06,351.13
2016,3,11,13,15,325.0,354.5,2.85,22.0,620.0,621.15,472.92
2016,3,11,13,30,559.0,301.0,2.9,22.0,756.0,782.76,591.77
2016,3,11,13,45,285.0,270.5,2.95,22.0,502.5,522.35,401.65
2016,3,11,14,0,11.0,240.0,3.0,22.0,249.0,237.26,181.47
2016,3,11,14,15,5.5,178.0,3.0,22.0,182.5,172.89,132.3
2016,3,11,14,30,0.0,116.0,3.0,22.0,116.0,108.67,81.75
2016,3,11,14,45,0.0,77.5,3.0,22.0,77.5,72.27,52.87
2016,3,11,15,0,0.0,39.0,3.0,22.0,39.0,36.31,23.94
2016,3,11,15,15,166.5,150.5,2.95,21.5,252.0,310.95,248.23
2016,3,11,15,30,333.0,262.0,2.9,21.0,465.0,578.38,453.12
2016,3,11,15,45,166.5,195.0,2.85,21.0,296.5,349.48,277.12
2016,3,11,16,0,0.0,128.0,2.8,21.0,128.0,121.77,93.69
2016,3,11,16,15,0.0,67.0,2.5,20.5,67.0,62.34,45.98
2016,3,11,16,30,0.0,6.0,2.2,20.0,6.0,5.56,0.0
2016,3,11,16,45,0.0,5.0,1.9,19.5,5.0,4.63,0.0
2016,3,11,17,0,0.0,4.0,1.6,19.0,4.0,3.7,0.0
2016,3,11,17,15,0.0,3.5,1.4,18.5,3.5,3.24,0.0
2016,3,11,17,30,0.0,3.0,1.2,18.0,3.0,2.78,0.0
2016,3,11,17,45,0.0,2.0,1.05,17.5,2.0,1.85,0.0
2016,3,11,18,0,0.0,1.0,0.9,17.0,1.0,0.92,0.0
2016,3,11,18,15,0.0,0.5,0.9,16.5,0.5,0.46,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,50.0,9.5,1.15,13.5,12.0,9.05,0.0
2016,3,12,7,0,100.0,19.0,1.3,14.0,24.0,14.97,0.0
2016,3,12,7,15,224.5,36.5,1.35,14.5,67.0,28.34,18.31
2016,3,12,7,30,349.0,54.0,1.4,15.0,110.0,41.15,30.5
2016,3,12,7,45,447.5,63.0,1.5,15.5,164.5,47.37,36.41
2016,3,12,8,0,546.0,72.0,1.6,16.0,219.0,51.9,40.55
2016,3,12,8,15,600.0,80.0,1.75,16.5,275.0,55.31,43.49
2016,3,12,8,30,654.0,88.0,1.9,17.0,331.0,58.54,46.14
2016,3,12,8,45,707.0,88.5,2.1,17.5,388.0,75.92,45.18
2016,3,12,9,0,760.0,89.0,2.3,18.0,445.0,129.85,72.31
2016,3,12,9,15,506.5,167.5,2.4,18.0,416.0,196.23,133.39
2016,3,12,9,30,253.0,246.0,2.5,18.0,387.0,242.43,181.45
2016,3,12,9,45,557.0,172.0,2.6,18.5,515.5,277.31,200.32
2016,3,12,10,0,861.0,98.0,2.7,19.0,644.0,348.86,252.8
2016,3,12,10,15,874.0,100.0,2.65,19.5,684.5,408.49,303.72
2016,3,12,10,30,887.0,102.0,2.6,20.0,725.0,462.61,349.14
2016,3,12,10,45,899.0,102.5,2.6,20.5,758.5,514.65,391.73
2016,3,12,11,0,911.0,103.0,2.6,21.0,792.0,565.96,432.4
2016,3,12,11,15,917.5,104.0,2.6,21.0,817.0,613.65,470.05
2016,3,12,11,30,924.0,105.0,2.6,21.0,842.0,659.66,505.5
2016,3,12,11,45,928.0,106.0,2.6,21.5,859.0,702.18,536.56
2016,3,12,12,0,932.0,107.0,2.6,22.0,876.0,742.44,565.22
2016,3,12,12,15,696.0,226.0,2.65,22.0,803.5,718.79,544.99
2016,3,12,12,30,460.0,345.0,2.7,22.0,731.0,677.56,511.67
2016,3,12,12,45,693.0,228.5,2.8,22.0,808.5,770.11,583.66
2016,3,12,13,0,926.0,112.0,2.9,22.0,886.0,860.66,648.46
2016,3,12,13,15,671.0,233.5,2.95,22.0,790.5,798.47,603.73
2016,3,12,13,30,416.0,355.0,3.0,22.0,695.0,716.8,541.17
2016,3,12,13,45,334.0,370.5,3.1,22.0,640.0,667.12,505.77
2016,3,12,14,0,252.0,386.0,3.2,22.0,585.0,620.71,471.67
2016,3,12,14,15,571.5,247.5,3.15,22.0,677.5,773.04,590.05
2016,3,12,14,30,891.0,109.0,3.1,22.0,770.0,905.83,684.35
2016,3,12,14,45,872.5,111.0,3.05,22.0,733.5,892.76,675.14
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,883.35,669.81
2016,3,12,15,15,433.0,161.5,2.95,21.5,457.5,566.71,443.87
2016,3,12,15,30,12.0,210.0,2.9,21.0,218.0,213.98,166.04
2016,3,12,15,45,125.5,222.0,2.85,21.0,289.5,346.64,274.66
2016,3,12,16,0,239.0,234.0,2.8,21.0,361.0,454.59,360.41
2016,3,12,16,15,485.5,162.5,2.6,20.5,387.0,589.01,468.29
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,687.8,544.99
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,634.78,505.63
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,581.48,465.96
2016,3,12,17,15,608.5,69.5,1.85,19.0,248.0,511.46,413.09
2016,3,12,17,30,551.0,62.0,1.7,18.0,192.0,443.85,359.61
2016,3,12,17,45,464.5,50.5,1.6,17.5,139.5,357.67,288.21
2016,3,12,18,0,378.0,39.0,1.5,17.0,87.0,277.89,218.52
2016,3,12,18,15,189.0,19.5,1.55,16.5,43.5,141.62,86.22
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,10.0,2.7,14.0,13.5,9.53,0.0
2016,3,13,7,0,131.0,20.0,3.0,15.0,27.0,15.74,0.0
2016,3,13,7,15,266.0,36.0,3.25,15.5,72.5,27.89,17.97
2016,3,13,7,30,401.0,52.0,3.5,16.0,118.0,40.57,29.88
2016,3,13,7,45,495.0,61.0,3.75,16.5,174.0,45.37,34.5
2016,3,13,8,0,589.0,70.0,4.0,17.0,230.0,50.02,38.71
2016,3,13,8,15,324.5,111.0,4.1,17.5,202.0,78.2,63.38
2016,3,13,8,30,60.0,152.0,4.2,18.0,174.0,122.71,101.73
2016,3,13,8,45,433.0,119.0,4.35,19.0,320.5,94.74,64.4
2016,3,13,9,0,806.0,86.0,4.5,20.0,467.0,134.9,73.54
2016,3,13,9,15,832.0,89.5,4.4,20.5,520.5,190.21,113.75
2016,3,13,9,30,858.0,93.0,4.3,21.0,574.0,247.98,161.48
2016,3,13,9,45,886.0,92.5,4.2,22.0,625.0,311.05,215.02
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,369.96,265.37
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,426.97,314.33
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,483.8,361.85
2016,3,13,10,45,953.0,95.5,4.15,24.5,795.5,538.04,406.13
2016,3,13,11,0,966.0,95.0,4.2,25.0,831.0,591.52,448.49
2016,3,13,11,15,972.0,96.0,4.3,25.0,856.5,641.33,487.98
2016,3,13,11,30,978.0,97.0,4.4,25.0,882.0,689.28,525.19
2016,3,13,11,45,982.5,97.5,4.5,25.5,899.0,733.73,558.1
