Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,916.8,687.74
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,735.72,556.05
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,527.63,396.5
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,512.01,386.04
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,484.1,366.1
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,531.63,403.22
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,566.32,430.68
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,724.24,553.95
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,847.41,645.37
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,815.64,623.7
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,777.82,598.57
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,732.35,568.35
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,685.72,536.84
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,626.27,494.36
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,567.31,450.46
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,495.65,397.0
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,423.28,340.85
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,337.08,270.51
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,258.08,203.54
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,148.98,109.02
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.65,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.58,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,12.58,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,25.29,15.97
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,32.22,23.13
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,38.81,29.48
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,40.91,31.49
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,47.27,37.19
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,48.66,38.28
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,65.4,39.14
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,118.92,63.48
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,175.76,104.33
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,240.02,158.75
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,299.05,211.77
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,357.45,265.05
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,416.63,318.4
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,474.04,369.27
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,531.04,418.36
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,585.4,463.97
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,638.74,507.45
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,688.35,547.72
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,735.99,585.54
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,779.39,617.67
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,820.19,645.95
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,857.0,672.1
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,890.81,695.93
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,918.86,714.65
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,943.51,730.9
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,963.33,744.63
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,979.5,755.83
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,989.7,763.25
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,996.09,768.17
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,996.77,768.9
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,993.65,767.16
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,982.33,760.16
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,967.44,750.84
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,946.97,737.03
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,923.22,721.04
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,892.04,700.11
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,858.08,677.17
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,815.23,647.4
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,777.23,620.94
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,723.36,581.78
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,668.81,541.4
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,599.94,490.43
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,532.6,437.42
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,446.04,366.0
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,370.51,299.85
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,255.15,195.54
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,139.44,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,7.63,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,12.45,0.0
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,25.11,16.22
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,31.63,22.89
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,37.82,28.83
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,41.56,32.26
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,49.64,39.42
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,51.31,40.63
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,72.1,42.45
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,126.15,68.31
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,182.96,109.17
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,240.26,157.01
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,305.35,213.32
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,362.77,263.36
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,420.32,312.33
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,476.11,359.66
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,531.41,405.13
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,584.13,446.36
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,635.35,484.95
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,683.01,520.66
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,728.78,554.0
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,770.49,582.86
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,809.55,607.66
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,843.75,630.12
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,875.05,650.58
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,900.78,666.62
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,923.12,680.49
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,890.29,659.94
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,839.96,623.37
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,910.72,676.09
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,964.81,711.47
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,962.72,710.95
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,957.08,708.82
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,945.07,703.12
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,937.19,700.29
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,914.49,688.43
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,888.74,674.56
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,854.81,653.65
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,818.47,630.89
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,773.9,601.22
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,731.98,573.07
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,675.4,532.99
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,618.74,492.08
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,548.7,441.98
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,480.82,390.51
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,394.34,320.95
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,313.74,252.78
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,207.79,158.87
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,98.8,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,36.38,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,16.91,1.6
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,33.42,23.3
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,45.59,35.02
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,57.2,45.79
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,71.83,58.82
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,96.86,80.65
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,122.59,102.71
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,142.01,112.52
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,138.34,94.32
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,191.9,120.93
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,244.4,163.96
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,299.2,210.71
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,324.76,242.7
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,324.0,248.79
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,350.99,269.12
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,378.17,289.12
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,448.31,341.15
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,524.28,396.83
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,562.87,425.16
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,603.05,454.55
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,662.32,497.24
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,727.36,543.1
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,755.54,562.74
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,782.09,581.42
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,844.72,627.67
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,905.94,668.61
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,923.35,679.78
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,937.44,689.28
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,887.26,656.88
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,825.13,612.08
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,817.64,608.34
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,807.51,602.39
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,780.5,584.46
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,751.37,565.16
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,702.91,531.54
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,641.98,489.09
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,615.93,472.56
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,587.77,454.09
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,495.56,386.27
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,394.5,310.46
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,353.94,281.02
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,313.53,250.62
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,269.67,217.22
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,226.01,182.77
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,176.03,141.41
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,127.23,99.88
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,75.25,54.29
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,13.92,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,7.15,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,18.74,4.38
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,34.92,24.13
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,47.41,35.88
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,59.31,46.72
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,67.9,54.35
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,76.03,61.33
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,80.82,65.21
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,106.35,70.2
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,172.23,120.87
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,212.2,160.16
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,190.71,146.33
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,152.71,118.67
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,228.78,177.85
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,314.21,243.94
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,392.44,302.97
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,522.38,404.49
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,572.18,444.62
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,621.93,483.97
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,667.8,520.03
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,712.36,554.36
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,756.04,588.09
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,797.34,618.74
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,831.57,642.53
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,863.18,664.33
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,890.76,682.12
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,915.46,697.82
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,932.99,709.57
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,947.15,719.06
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,957.59,726.8
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,964.53,732.29
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,963.59,732.14
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,959.12,729.77
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,948.9,723.58
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,935.19,715.16
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,920.45,706.17
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,895.25,689.94
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,864.54,669.89
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,831.19,647.92
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,787.32,618.24
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,741.85,587.41
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,687.36,549.59
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,636.57,513.63
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,567.54,462.35
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,500.49,409.44
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,416.57,340.69
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,338.15,273.35
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,188.68,145.2
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,33.3,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.87,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,14.27,3.44
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,29.06,19.89
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,35.78,26.51
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,42.15,32.48
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,46.02,35.95
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,49.67,39.04
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,51.17,40.18
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,87.66,50.52
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,140.41,79.46
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,196.04,121.19
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,251.93,168.54
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,309.59,219.09
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,366.3,269.1
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,428.55,322.23
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,483.17,368.09
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,537.4,412.08
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,588.89,452.65
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,639.02,490.81
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,685.54,525.96
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,730.22,558.8
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,771.01,586.92
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,809.29,611.33
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,843.11,633.59
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,874.11,653.82
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,898.97,668.56
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,920.54,681.08
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,937.19,691.18
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,950.4,699.07
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,956.74,701.75
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,959.54,702.3
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,957.1,700.99
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,951.18,697.61
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,945.46,695.14
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,928.96,685.75
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,905.82,672.17
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,879.74,656.71
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,845.1,635.93
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,808.18,613.4
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,766.89,587.42
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,720.25,557.25
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,663.35,519.41
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,606.55,480.54
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,537.38,430.2
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,470.31,379.08
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,385.46,311.43
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,306.17,245.17
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,203.87,156.56
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,103.1,16.47
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,37.22,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,17.95,6.65
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,35.55,25.04
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,46.03,34.94
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,56.02,44.07
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,62.75,49.94
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,67.59,53.93
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,64.11,50.63
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,87.41,67.19
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,88.37,67.56
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,89.12,67.79
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,83.88,63.16
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,78.29,58.31
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,96.27,72.48
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,113.96,86.23
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,144.87,110.45
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,176.06,134.64
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,156.83,119.12
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,136.99,103.25
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,129.1,96.97
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,121.09,90.6
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,132.1,98.98
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,143.24,107.41
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,147.13,110.4
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,151.07,113.45
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,150.88,113.09
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,150.66,112.73
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,150.89,112.96
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,151.1,113.2
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,144.67,108.07
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,138.17,102.91
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,124.91,92.76
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,111.6,82.53
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,98.72,72.61
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,85.85,62.65
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,70.86,50.95
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,55.89,39.18
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,123.81,93.48
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,196.83,151.15
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,162.97,125.07
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,129.2,98.79
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,112.66,86.11
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,96.05,73.13
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,79.35,59.82
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,62.53,46.14
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,46.11,32.52
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,30.64,19.48
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,19.01,9.43
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,7.41,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.81,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.31,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.62,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,8.33,1.6
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,12.04,4.92
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,15.76,8.19
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,19.48,11.41
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,42.27,31.21
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,65.14,48.37
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,70.29,52.39
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,75.44,56.4
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,89.33,67.47
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,102.87,78.2
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,92.21,69.24
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,81.15,60.06
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,96.86,72.5
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,112.42,84.76
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,149.45,113.75
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,186.83,142.67
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,189.27,144.41
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,191.73,146.22
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,187.04,142.2
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,182.22,138.12
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,199.77,151.69
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,217.55,165.39
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,270.89,206.01
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,325.22,246.78
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,393.49,298.49
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,458.67,347.27
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,481.72,364.88
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,505.08,382.81
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,452.3,343.58
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,398.36,303.29
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,477.88,364.55
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,545.08,415.51
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,596.7,456.89
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,631.53,486.09
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,497.67,385.61
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,368.11,286.08
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,368.16,288.31
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,353.42,278.85
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,319.23,253.05
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,284.63,226.55
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,402.97,324.08
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,482.89,387.42
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,403.01,322.32
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,328.05,259.36
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,225.07,171.46
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,123.06,39.59
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,45.24,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,7.63,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,22.69,11.42
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,38.52,27.41
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,49.65,37.72
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,60.25,47.25
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,63.36,49.97
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,64.48,50.77
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,66.28,52.06
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,104.96,61.47
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,151.3,87.45
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,208.67,129.9
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,263.5,175.46
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,320.48,224.04
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,375.59,270.98
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,438.3,322.89
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,493.7,368.26
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,548.84,412.02
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,601.84,452.93
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,654.36,492.26
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,702.48,528.3
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,748.77,562.23
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,791.39,590.43
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,831.67,616.17
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,867.13,639.67
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,899.69,661.16
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,927.78,679.65
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,952.64,696.05
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,971.09,708.3
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,985.95,718.35
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,995.64,725.17
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,1001.6,729.73
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,1001.09,729.92
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,996.85,727.88
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,984.94,721.34
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,969.56,712.69
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,948.7,701.29
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,924.68,687.84
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,892.85,667.78
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,858.36,645.92
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,822.2,623.13
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,777.15,593.84
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,723.42,557.92
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,669.13,520.77
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,600.24,474.34
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,532.88,425.92
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,445.46,357.24
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,360.45,287.12
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,251.62,194.06
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,146.7,57.81
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,54.85,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.67,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,25.51,14.5
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,41.93,31.06
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,61.15,48.72
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,79.74,65.53
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,96.1,79.84
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,111.93,93.29
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,129.52,108.35
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,158.73,122.91
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,171.37,119.86
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,225.56,152.48
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,276.12,201.97
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,315.05,240.58
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,357.95,276.32
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,400.44,310.96
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,277.45,217.46
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,140.14,108.31
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,83.4,62.45
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,25.18,14.98
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,45.28,31.37
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,65.41,47.69
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,66.36,48.41
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,67.31,49.15
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,204.5,159.33
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,343.16,267.83
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,458.22,357.29
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,580.65,450.25
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,476.59,370.51
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,374.13,290.89
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,326.03,253.6
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,285.59,221.93
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,221.66,172.41
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,157.65,121.98
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,193.9,151.33
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,231.11,181.29
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,429.33,343.66
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,617.5,493.33
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,514.59,412.97
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,427.68,344.16
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,368.34,298.14
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,297.2,241.77
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,263.94,215.81
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,230.96,189.52
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,195.71,160.78
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,160.56,131.48
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,231.48,192.52
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,279.38,230.39
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,186.27,147.37
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,84.22,36.58
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,30.87,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,12.39,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,21.31,11.91
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,31.68,22.68
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,36.96,27.87
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,42.0,32.55
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,44.32,34.56
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,51.32,40.64
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,52.88,41.73
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,103.76,55.68
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,158.44,90.47
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,215.94,136.06
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,280.37,191.46
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,339.37,243.45
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,397.09,293.56
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,455.12,342.44
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,511.42,389.97
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,567.13,435.66
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,620.2,477.18
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,671.95,516.39
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,720.12,553.12
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,766.31,587.64
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,808.06,615.46
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,847.26,641.11
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,882.15,664.57
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,914.05,685.93
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,941.07,702.97
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,964.75,717.8
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,983.16,730.19
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,997.98,740.34
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1006.32,746.36
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1010.92,750.1
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1009.91,750.32
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,1005.2,748.3
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,991.1,740.2
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,973.64,730.04
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,950.93,716.09
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,925.13,700.13
