Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,900.2,685.16
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,865.2,663.15
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,820.78,633.79
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,774.66,602.88
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,718.75,564.66
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,662.45,525.31
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,597.87,479.46
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,531.12,428.95
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,445.99,361.22
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,366.24,294.59
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,259.01,202.78
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,156.91,78.51
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,58.69,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,13.34,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,22.51,13.02
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,33.26,23.77
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,38.88,29.22
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,44.22,34.17
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,46.8,36.37
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,49.24,38.31
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,57.32,45.13
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,109.41,59.03
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,163.75,93.77
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,220.96,138.44
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,278.23,187.18
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,343.1,242.55
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,400.73,291.81
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,458.75,340.07
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,515.09,386.11
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,570.92,430.19
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,623.19,469.57
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,674.12,506.58
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,722.09,541.3
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,768.16,573.75
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,809.94,600.2
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,849.22,624.45
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,883.71,646.55
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,915.27,666.68
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,942.53,683.26
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,966.5,697.75
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,984.76,709.44
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,999.47,719.02
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,1007.75,725.32
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,1012.31,729.5
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,1011.25,729.67
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,1006.51,727.73
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,995.19,722.39
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,980.34,714.93
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,957.95,703.5
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,932.43,690.08
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,906.88,675.78
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,871.25,654.58
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,827.63,627.22
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,782.27,598.32
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,727.05,561.21
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,671.28,522.96
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,606.52,479.4
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,539.58,431.06
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,456.01,365.9
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,377.51,301.35
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,270.02,210.71
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,168.36,90.62
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,63.47,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,11.81,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,24.64,15.03
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,36.69,26.82
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,42.99,32.82
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,48.95,38.23
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,51.25,40.14
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,53.44,41.83
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,59.95,47.23
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,117.46,65.39
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,170.45,100.11
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,226.47,144.44
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,282.94,192.84
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,341.01,243.31
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,397.79,292.38
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,460.16,344.42
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,515.45,389.62
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,570.25,432.92
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,622.09,471.82
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,672.72,508.41
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,719.55,542.93
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,764.48,575.22
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,805.78,601.66
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,844.71,625.72
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,878.62,647.33
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,909.67,666.88
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,936.38,682.1
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,959.9,695.11
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,977.85,705.86
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,992.31,714.42
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,1000.81,719.25
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,1005.66,721.9
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,1004.05,719.99
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,998.81,715.92
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,986.58,708.19
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,970.89,698.46
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,948.66,684.7
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,923.37,669.12
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,898.52,653.9
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,863.45,632.03
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,819.11,605.21
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,773.1,576.93
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,718.09,542.49
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,662.55,506.73
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,598.96,465.2
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,533.14,418.77
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,450.04,356.06
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,371.95,293.54
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,265.83,205.37
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,166.21,93.6
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,62.11,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.1,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.62,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,24.46,14.95
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,34.64,24.84
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,40.18,30.09
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,45.45,34.82
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,48.34,37.24
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,51.05,39.38
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,66.13,43.44
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,118.19,63.78
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,172.23,99.73
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,228.97,144.73
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,286.17,193.54
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,344.84,244.16
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,407.68,297.43
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,464.81,345.18
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,519.95,390.77
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,574.52,434.64
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,626.18,474.4
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,676.51,512.01
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,723.57,546.26
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,768.71,578.29
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,809.82,605.31
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,848.49,630.42
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,882.49,653.25
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,913.59,674.13
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,939.51,691.56
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,962.16,706.91
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,979.59,718.61
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,993.49,728.12
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,1001.54,733.07
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,1005.95,735.79
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,1004.22,736.99
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,998.88,736.0
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,986.22,728.85
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,970.17,719.62
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,855.15,642.5
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,724.4,549.01
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,803.25,610.67
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,859.58,651.15
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,815.39,622.13
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,769.55,592.24
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,712.75,553.92
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,660.09,517.77
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,592.43,471.17
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,526.5,422.56
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,440.79,355.13
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,360.46,288.78
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,256.86,200.73
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,160.21,94.94
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,59.07,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,8.58,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,15.1,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,33.61,22.66
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,51.43,39.28
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,65.42,52.09
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,75.08,60.74
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,72.41,58.17
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,79.71,64.16
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,69.8,52.59
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,58.61,43.05
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,114.54,88.29
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,168.11,130.57
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,229.38,174.72
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,315.88,239.11
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,362.81,271.35
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,452.2,339.41
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,487.18,369.14
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,511.68,388.55
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,579.32,441.47
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,665.69,507.85
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,675.93,513.6
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,673.91,509.4
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,683.65,515.52
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,689.26,518.32
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,800.18,604.27
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,914.62,686.13
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,946.32,707.61
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,975.19,727.64
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,995.04,740.94
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,1011.4,752.0
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,1024.72,759.59
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,1034.34,764.81
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,1032.97,765.55
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,1027.84,763.98
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,1010.43,752.79
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,989.88,739.68
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,966.5,723.98
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,947.87,711.8
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,832.86,633.59
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,710.52,547.83
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,762.76,588.37
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,793.19,611.18
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,741.46,575.62
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,688.67,539.09
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,619.87,491.6
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,557.0,445.88
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,477.08,383.06
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,401.55,320.54
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,294.59,230.6
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,195.73,121.89
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,74.6,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.96,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,20.62,0.72
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,32.89,22.35
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,44.02,33.04
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,57.86,45.68
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,70.97,57.37
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,79.99,65.04
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,88.45,71.98
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,83.04,55.08
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,127.29,68.75
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,194.53,126.01
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,243.31,173.02
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,285.82,200.27
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,364.15,258.95
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,421.13,307.04
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,478.68,354.36
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,534.67,399.46
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,590.0,442.56
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,642.58,482.43
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,693.79,520.11
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,740.99,554.84
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,786.12,586.93
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,821.82,609.69
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,853.12,629.36
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,886.19,650.87
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,916.5,670.44
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,912.42,666.21
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,893.28,649.94
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,887.32,644.77
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,877.5,636.93
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,890.36,646.52
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,900.52,654.22
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,960.15,695.55
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,1005.92,724.34
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,895.82,652.82
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,775.77,569.76
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,812.08,599.93
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,847.65,626.27
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,855.37,632.04
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,852.72,631.26
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,791.12,591.28
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,724.61,547.71
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,660.22,505.04
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,596.95,461.29
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,553.96,432.47
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,509.34,400.67
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,424.53,336.07
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,344.79,272.3
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,243.26,188.37
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,151.38,95.37
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,54.6,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,9.53,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,15.67,1.38
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,31.76,21.48
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,47.16,35.84
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,57.5,45.39
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,67.32,54.17
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,72.91,58.84
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,78.28,63.14
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,96.27,64.7
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,142.97,87.9
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,202.6,138.45
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,251.31,183.57
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,294.93,217.71
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,337.27,251.62
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,380.12,287.67
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,410.59,312.71
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,453.36,345.58
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,498.24,379.48
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,547.26,416.54
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,606.26,460.46
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,604.13,457.23
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,589.12,444.07
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,641.92,482.99
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,698.6,523.95
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,742.49,554.87
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,786.88,585.75
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,788.93,585.17
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,788.25,583.19
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,873.91,647.26
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,955.28,703.29
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,843.39,623.71
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,715.21,528.56
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,674.42,501.3
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,620.18,463.87
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,534.47,402.0
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,435.08,328.97
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,634.71,484.03
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,818.16,619.76
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,810.87,615.1
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,799.37,608.98
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,752.04,578.07
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,703.63,546.13
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,646.3,506.79
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,589.06,466.0
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,515.23,411.73
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,448.89,361.14
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,365.71,295.06
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,288.63,231.36
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,200.23,156.71
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,107.15,68.84
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,39.04,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.43,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,8.33,1.48
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,13.89,6.58
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,20.39,12.47
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,26.9,18.28
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,76.8,62.15
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,120.97,100.08
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,127.52,93.35
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,161.77,106.34
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,208.46,142.71
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,250.57,178.82
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,234.01,175.21
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,204.58,158.32
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,268.4,206.82
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,343.78,263.64
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,356.06,272.84
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,366.74,280.76
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,386.87,295.27
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,407.23,309.78
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,266.43,203.01
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,115.6,85.75
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,139.82,104.59
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,164.33,123.33
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,247.14,186.8
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,331.2,249.95
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,455.05,342.38
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,586.48,437.32
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,588.1,438.25
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,588.92,439.23
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,781.08,585.47
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,961.21,714.64
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,805.41,603.27
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,629.22,472.54
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,692.62,522.87
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,752.31,569.11
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,811.38,617.34
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,867.75,661.29
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,834.32,639.23
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,798.7,616.03
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,751.0,584.81
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,702.27,552.32
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,648.41,514.25
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,594.22,474.66
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,520.29,418.99
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,454.19,367.49
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,376.69,305.13
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,304.15,244.38
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,210.52,164.59
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,114.81,75.12
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,41.63,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,11.91,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,20.69,7.22
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,37.89,26.73
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,52.41,40.2
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,53.21,41.29
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,60.85,48.07
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,57.19,44.64
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,52.99,40.68
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,71.68,53.89
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,89.64,68.27
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,96.99,73.69
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,104.35,79.05
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,175.69,134.81
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,239.13,183.36
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,276.47,211.26
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,316.01,240.71
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,253.05,192.28
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,185.74,140.07
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,167.38,125.52
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,148.45,110.53
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,125.27,92.49
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,101.71,74.12
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,102.71,74.85
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,103.7,75.59
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,389.77,296.97
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,687.23,513.12
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,758.64,564.83
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,837.28,621.61
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,658.87,492.49
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,460.34,344.52
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,328.75,247.95
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,189.98,142.75
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,183.07,137.85
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,176.11,132.7
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,147.26,110.53
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,118.42,88.16
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,102.09,75.55
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,85.81,62.88
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,119.31,89.63
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,154.43,117.65
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,146.71,112.13
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,139.1,106.7
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,121.54,93.22
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,103.9,79.46
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,265.52,215.39
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,397.78,323.24
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,304.52,246.51
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,229.23,182.94
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,151.16,116.65
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,67.28,42.49
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,24.75,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.58,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,16.71,5.49
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,38.16,26.58
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,58.62,44.9
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,73.26,57.92
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,89.52,71.97
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,106.69,86.45
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,129.99,105.81
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,126.83,96.92
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,124.09,95.11
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,134.45,102.83
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,144.77,110.44
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,136.64,103.44
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,127.95,96.11
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,120.23,89.62
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,112.29,83.03
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,197.18,148.2
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,282.12,211.7
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,404.97,303.21
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,546.97,406.04
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,631.83,470.13
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,732.87,545.04
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,719.54,530.23
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,691.03,504.89
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,778.06,569.47
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,867.98,632.95
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,893.35,646.94
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,916.23,659.59
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,931.57,668.59
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,943.84,675.66
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,951.8,680.0
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,956.52,682.34
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,952.91,679.93
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,946.05,675.64
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,936.76,669.96
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,924.07,662.25
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,905.69,650.53
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,879.74,634.05
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,847.59,614.14
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,813.06,592.68
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,768.06,564.78
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,721.86,535.74
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,670.71,501.76
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,618.93,466.74
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,550.51,420.39
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,484.07,373.28
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,407.47,315.95
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,332.65,257.29
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,236.45,180.19
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,151.36,101.78
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,53.18,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,8.1,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,15.77,5.77
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,33.87,23.69
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,51.33,39.69
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,70.92,57.32
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,90.28,74.38
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,109.78,90.99
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,129.06,106.99
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,86.64,66.35
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,34.38,23.04
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,78.72,59.44
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,120.95,93.37
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,131.91,101.63
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,142.9,109.88
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,151.44,116.1
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,160.16,122.45
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,155.38,118.44
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,150.45,114.36
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,155.53,117.96
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,160.71,121.62
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,165.2,124.99
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,169.74,128.41
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,293.35,222.78
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,420.31,316.08
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,244.9,185.18
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,62.68,44.06
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,91.26,66.54
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,119.95,88.76
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,224.92,169.88
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,332.15,250.74
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,254.05,191.97
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,175.6,132.22
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,148.92,111.75
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,122.17,90.98
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,129.43,96.85
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,136.8,102.81
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,148.7,112.61
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,160.9,122.72
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,167.94,128.64
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,175.39,134.93
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,160.82,124.02
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,146.38,113.13
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,128.34,99.08
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,110.21,84.79
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,91.98,70.35
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,73.63,55.51
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,56.21,41.14
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,39.02,26.71
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,25.06,14.8
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,11.11,2.57
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.72,0.0
