Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,6.2,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,12.05,3.42
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,26.46,17.27
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,40.83,30.36
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,57.59,45.49
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,74.15,60.2
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,90.91,74.68
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,107.49,88.7
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,133.07,104.91
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,160.13,125.76
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,115.31,89.07
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,63.32,46.65
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,88.54,67.09
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,112.89,86.53
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,114.87,87.68
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,116.82,88.86
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,249.61,192.92
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,386.31,296.3
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,285.36,218.99
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,176.58,134.6
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,180.31,137.62
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,184.08,140.46
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,192.04,146.27
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,200.07,152.11
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,235.89,179.56
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,272.18,207.07
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,361.66,273.99
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,451.25,339.1
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,413.62,311.15
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,374.6,282.53
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,539.37,406.09
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,708.95,526.56
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,667.06,495.9
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,634.35,472.8
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,403.01,306.14
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,155.26,116.89
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,248.8,190.92
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,339.79,260.88
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,445.86,344.02
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,547.21,421.33
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,471.44,366.57
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,410.93,322.7
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,543.99,429.58
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,637.72,502.26
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,571.8,454.45
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,507.61,406.37
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,426.22,342.76
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,349.73,280.25
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,252.23,198.74
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,169.15,120.42
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,61.35,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,13.82,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,22.69,12.03
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,33.73,23.72
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,45.22,34.39
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,51.03,39.79
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,56.51,44.64
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,86.64,70.96
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,128.07,106.54
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,144.88,107.22
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,183.75,130.26
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,224.54,164.4
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,265.64,199.58
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,301.16,226.28
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,350.42,264.22
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,399.87,300.59
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,483.26,365.08
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,541.23,411.94
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,594.2,453.99
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,643.75,491.64
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,692.12,527.35
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,737.5,560.8
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,781.06,591.66
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,819.7,616.6
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,855.86,639.62
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,888.04,660.73
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,917.5,679.94
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,941.48,694.43
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,962.34,706.87
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,978.07,717.02
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,990.46,725.1
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,996.13,727.88
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,998.33,728.57
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,995.58,728.69
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,989.42,726.76
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,984.03,724.49
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,967.03,714.68
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,943.91,700.61
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,917.88,684.69
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,883.11,663.22
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,846.07,640.1
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,806.12,615.63
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,760.52,586.78
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,704.64,549.93
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,648.71,512.08
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,580.64,463.56
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,514.33,413.69
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,433.06,349.4
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,356.42,286.24
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,258.57,204.59
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,173.89,125.77
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,63.13,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,14.77,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,24.23,13.71
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,36.4,26.08
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,48.01,36.75
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,63.43,50.56
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,87.64,71.73
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,112.81,93.24
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,129.91,107.35
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,160.0,123.26
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,189.81,142.82
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,215.14,162.58
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,245.21,186.16
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,277.04,209.2
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,320.48,241.14
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,360.09,270.28
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,402.52,301.27
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,475.72,356.42
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,591.12,442.97
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,640.63,479.52
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,689.26,515.07
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,733.53,546.4
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,776.02,575.36
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,813.16,599.2
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,847.63,621.14
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,879.53,642.12
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,908.82,661.39
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,932.66,675.81
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,953.51,688.36
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,968.48,698.09
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,980.15,705.87
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,827.13,603.47
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,639.17,467.87
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,646.4,475.8
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,652.4,481.68
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,822.34,608.07
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,959.03,702.01
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,935.51,686.83
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,909.14,671.25
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,874.08,650.19
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,836.81,627.47
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,796.16,602.72
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,749.87,573.62
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,694.37,537.32
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,638.88,500.09
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,571.64,452.66
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,506.16,403.99
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,425.38,340.59
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,349.28,278.43
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,253.8,199.16
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,171.23,123.55
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,62.14,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,14.77,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,26.69,15.78
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,46.12,34.18
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,65.88,52.01
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,80.59,65.11
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,96.95,79.27
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,104.02,85.08
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,106.2,86.52
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,87.19,66.51
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,65.16,48.11
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,93.18,70.5
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,120.23,91.65
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,121.53,92.2
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,122.73,92.7
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,134.09,101.23
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,145.61,109.83
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,169.91,128.57
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,194.62,147.53
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,174.05,131.13
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,152.87,114.36
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,148.79,111.11
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,144.63,107.79
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,274.04,206.8
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,406.36,304.95
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,270.37,203.14
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,128.21,94.36
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,139.98,103.64
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,151.88,112.92
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,269.7,203.26
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,399.55,300.46
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,399.28,300.33
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,398.84,300.41
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,296.88,224.76
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,206.34,156.11
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,249.73,190.03
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,294.33,224.58
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,267.71,204.94
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,240.96,185.1
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,219.24,168.66
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,197.52,152.09
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,174.43,134.53
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,151.46,116.84
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,119.14,91.35
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,86.87,65.55
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,72.72,54.34
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,58.6,42.93
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,45.54,32.11
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,32.49,21.15
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,21.33,11.7
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,10.19,2.12
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,5.09,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.55,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,11.11,3.3
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,28.32,18.62
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,45.27,33.65
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,65.2,51.19
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,84.78,68.17
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,112.36,91.54
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,131.46,107.26
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,147.8,114.35
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,153.77,119.14
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,178.19,137.65
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,203.58,156.75
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,195.31,149.82
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,185.28,141.55
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,219.93,167.79
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,255.42,194.34
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,269.42,204.69
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,283.36,214.99
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,271.13,205.09
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,258.22,194.76
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,265.79,200.36
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,273.44,206.02
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,427.52,322.63
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,590.79,441.87
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,604.22,450.88
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,617.2,460.14
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,602.84,449.19
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,586.57,436.94
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,455.55,342.47
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,318.91,240.85
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,211.83,160.04
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,105.02,77.3
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,124.55,92.98
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,144.27,108.78
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,95.47,70.53
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,47.55,32.54
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,71.82,52.16
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,96.33,72.01
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,108.49,81.92
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,121.03,92.19
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,64.24,46.85
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,9.28,2.01
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,16.24,7.81
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,23.2,13.64
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,19.48,10.63
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,15.76,7.57
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,12.04,4.44
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,8.33,1.29
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,5.09,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.24,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.48,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,12.97,5.55
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,19.46,11.38
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,27.37,18.42
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,35.28,25.37
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,20.87,12.65
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.49,0.01
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.99,5.16
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,19.5,10.52
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,92.16,69.72
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,160.25,123.67
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,180.29,138.93
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,200.86,154.62
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,258.83,198.57
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,325.74,248.65
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,241.54,184.29
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,150.58,113.75
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,155.67,117.45
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,160.87,121.08
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,284.98,216.03
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,413.1,310.67
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,425.74,319.25
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,438.33,328.27
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,439.78,329.92
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,440.85,331.37
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,499.64,375.23
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,560.53,419.9
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,463.49,348.97
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,354.71,268.3
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,405.24,306.86
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,448.35,339.17
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,330.87,251.86
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,205.38,156.34
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,244.79,187.37
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,285.27,218.7
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,253.07,194.61
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,220.76,170.33
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,341.92,267.28
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,465.99,363.01
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,288.56,226.62
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,100.85,76.54
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,116.43,89.68
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,133.79,103.96
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,113.03,87.61
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,92.1,70.85
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,71.49,53.87
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,50.58,36.34
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,33.45,21.82
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,17.62,8.1
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,8.8,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,12.53,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,25.02,15.06
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,45.36,33.66
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,65.31,51.63
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,81.58,66.13
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,99.38,81.64
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,109.26,89.82
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,114.31,93.68
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,135.9,106.24
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,158.29,123.35
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,165.75,128.68
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,172.7,133.62
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,227.61,175.05
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,292.48,223.66
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,323.48,246.42
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,355.71,269.96
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,357.8,271.3
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,357.53,270.74
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,327.03,247.27
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,297.09,224.15
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,248.75,187.74
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,198.8,149.77
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,292.16,220.06
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,388.36,289.96
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,393.52,293.18
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,398.6,296.75
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,590.84,439.45
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,789.24,578.36
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,865.35,632.16
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,942.33,685.76
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,857.51,625.54
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,761.76,557.29
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,729.15,535.7
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,695.01,512.38
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,523.28,391.24
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,350.34,263.85
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,241.22,183.4
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,147.05,111.19
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,193.48,148.32
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,241.75,186.26
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,187.32,144.39
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,133.48,102.34
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,358.09,285.6
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,550.41,432.55
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,483.67,381.71
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,419.43,333.34
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,334.89,267.39
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,266.86,212.02
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,187.16,146.18
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,112.91,82.07
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,53.64,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,7.87,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,15.76,7.48
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,28.78,19.28
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,41.82,30.93
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,57.22,44.52
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,72.22,57.52
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,72.58,57.56
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,72.61,54.55
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,43.22,30.21
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,13.93,5.9
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,42.32,29.19
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,70.81,52.09
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,206.96,156.29
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,350.28,263.28
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,389.31,292.33
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,429.69,322.39
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,477.16,357.75
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,528.8,395.77
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,594.25,444.86
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,677.67,506.09
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,719.08,535.2
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,759.16,563.16
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,800.31,590.26
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,837.78,613.31
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,868.39,632.37
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,896.52,649.75
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,918.49,663.67
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,944.42,680.23
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,959.14,690.33
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,970.64,698.58
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,975.7,702.24
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,977.45,704.0
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,972.65,701.79
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,964.57,697.7
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,952.46,691.19
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,937.14,682.78
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,912.96,668.1
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,886.12,651.8
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,855.65,633.14
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,818.58,610.03
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,774.15,582.92
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,728.58,554.6
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,674.38,519.03
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,620.08,482.55
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,553.82,435.58
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,489.36,388.04
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,407.57,324.68
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,336.06,266.82
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,248.14,194.59
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,169.47,125.74
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,81.73,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,16.7,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,32.35,21.38
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,50.83,38.25
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,68.75,54.23
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,84.19,67.84
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,93.8,76.12
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,50.93,38.82
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,26.93,16.76
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,47.43,33.56
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,44.19,30.69
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,40.94,27.86
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,53.56,37.91
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,66.19,47.83
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,68.56,49.47
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,70.92,51.12
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,127.44,95.36
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,183.55,138.24
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,290.62,218.02
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,403.0,298.16
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,534.1,393.26
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,686.85,499.33
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,761.22,552.43
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,841.06,606.48
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,872.13,625.95
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,900.73,644.44
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,924.01,658.33
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,944.45,670.52
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,959.57,682.12
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,971.54,691.98
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,976.92,697.31
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,987.54,706.12
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,983.6,705.1
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,976.34,702.27
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,962.0,695.07
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,944.59,686.03
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,919.68,671.58
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,892.07,655.43
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,857.74,635.32
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,826.09,616.84
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,781.08,589.22
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,734.88,560.38
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,679.51,523.41
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,624.25,485.75
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,558.6,439.43
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,494.7,392.29
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,416.05,331.82
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,339.3,270.41
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,251.78,198.11
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,173.44,129.52
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,84.02,2.19
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,13.64,0.15
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,27.67,17.9
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,35.38,25.44
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,42.65,32.19
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,46.5,35.69
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,50.13,38.82
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,52.3,40.46
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,67.86,41.58
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,122.29,67.35
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,174.53,102.66
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,228.68,145.75
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,285.15,193.11
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,340.67,241.19
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,397.35,289.74
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,458.47,339.98
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,514.07,384.72
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,566.95,426.97
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,619.15,467.57
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,668.5,504.13
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,716.49,538.7
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,761.46,571.4
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,804.56,600.55
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,843.62,625.49
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,880.33,648.65
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,911.98,669.27
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,940.86,688.04
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,965.0,704.08
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,986.01,718.18
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,1001.9,728.68
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,1014.39,737.11
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,1020.49,741.56
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,1023.04,743.91
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,1019.62,742.16
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,1012.7,738.35
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,999.9,731.28
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,983.82,722.23
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,960.69,709.28
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,942.79,699.88
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,909.15,678.95
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,873.1,656.44
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,829.09,628.48
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,783.52,599.14
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,729.83,562.48
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,679.67,527.78
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,614.63,483.32
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,551.06,437.95
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,472.83,377.86
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,398.82,318.42
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,303.8,240.58
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,218.41,165.74
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,106.39,15.6
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
