Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,13.98,1.59
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,28.42,18.6
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,36.1,25.97
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,43.34,32.57
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,47.15,35.99
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,50.75,39.05
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,52.89,40.73
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,71.2,42.51
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,126.28,69.57
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,179.13,105.63
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,232.76,148.11
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,288.54,194.46
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,344.29,242.01
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,401.15,289.85
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,461.49,338.68
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,516.22,382.04
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,569.26,423.17
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,621.64,462.56
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,670.24,497.22
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,717.38,529.77
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,762.08,560.82
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,804.91,588.42
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,842.82,611.24
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,878.36,632.29
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,910.16,652.04
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,939.23,670.02
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,962.29,684.23
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,982.21,696.57
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,997.92,707.17
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,1010.29,715.87
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,1016.38,720.84
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,1019.01,723.87
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,1015.14,723.75
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,1007.84,721.61
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,995.22,716.2
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,979.39,708.8
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,964.52,702.87
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,938.21,689.48
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,905.38,670.9
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,870.16,650.5
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,825.53,622.96
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,779.38,594.02
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,728.73,560.64
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,673.74,523.46
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,608.02,478.48
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,543.84,432.25
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,463.43,370.46
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,387.51,309.58
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,293.9,233.04
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,208.22,158.6
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,100.71,23.35
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,18.74,5.35
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,36.34,25.42
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,53.66,41.34
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,70.32,56.36
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,82.55,67.14
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,88.93,72.52
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,96.42,78.67
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,117.09,83.54
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,161.96,117.56
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,192.01,148.56
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,150.66,116.11
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,101.93,77.63
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,110.14,84.06
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,118.39,90.43
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,196.32,151.58
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,274.42,211.36
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,209.68,160.98
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,141.05,107.14
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,159.28,121.23
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,177.84,135.34
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,182.74,139.04
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,187.77,142.88
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,327.81,249.82
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,471.94,355.51
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,443.44,333.74
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,413.15,311.24
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,396.5,299.04
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,379.02,286.16
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,286.8,217.46
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,200.06,151.62
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,306.04,233.01
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,410.49,310.96
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,319.63,243.09
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,220.11,167.68
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,238.4,182.3
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,257.13,197.02
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,472.92,366.32
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,676.04,517.79
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,616.93,474.41
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,558.34,432.34
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,634.97,494.4
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,687.16,537.38
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,633.7,499.09
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,580.51,460.8
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,514.9,412.13
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,451.62,363.81
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,379.95,306.62
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,312.4,250.9
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,229.37,181.51
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,143.59,108.14
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,69.41,19.38
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,17.17,5.18
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,34.0,23.06
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,45.34,33.54
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,56.14,43.23
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,60.69,47.23
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,73.31,57.98
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,105.62,85.11
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,137.69,105.98
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,170.52,127.94
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,212.42,156.1
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,239.37,177.76
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,263.26,197.04
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,270.4,203.78
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,264.49,199.98
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,335.91,252.45
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,424.5,317.26
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,463.87,346.44
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,513.6,383.12
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,543.98,404.28
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,573.79,424.69
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,664.37,494.32
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,771.44,574.41
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,747.29,551.25
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,710.34,519.18
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,733.84,535.74
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,756.66,551.4
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,634.96,464.54
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,501.89,367.53
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,747.11,551.36
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,969.05,703.12
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,869.33,632.27
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,742.52,538.68
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,865.54,630.98
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,971.51,703.44
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,765.45,562.72
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,537.08,396.03
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,730.45,543.69
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,890.37,657.9
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,854.07,633.95
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,815.96,610.12
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,771.23,582.12
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,725.41,552.94
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,669.49,514.95
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,613.75,476.21
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,547.93,429.32
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,479.52,378.96
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,403.12,320.27
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,331.75,263.13
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,246.62,193.15
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,169.97,127.35
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,85.31,29.82
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,19.96,7.71
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,38.67,26.94
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,53.78,40.65
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,65.14,50.81
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,79.0,62.93
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,104.74,84.95
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,120.05,97.55
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,136.32,105.4
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,159.06,121.97
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,191.15,145.7
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,217.59,154.28
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,297.79,208.82
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,347.26,250.82
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,398.58,294.06
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,448.4,335.02
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,499.32,375.85
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,548.34,415.01
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,597.4,453.32
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,604.66,456.24
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,594.11,444.7
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,674.47,507.47
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,768.63,579.26
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,708.23,529.58
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,626.9,464.13
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,696.57,516.49
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,770.13,570.45
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,730.58,539.3
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,680.81,501.27
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,720.22,530.36
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,753.65,554.93
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,743.42,548.01
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,731.5,540.15
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,462.35,347.43
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,184.99,137.53
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,551.67,421.56
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,879.75,658.37
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,659.89,498.79
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,436.57,331.09
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,295.67,225.71
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,149.96,112.69
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,158.22,119.97
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,167.02,127.59
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,225.54,175.92
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,273.43,215.58
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,230.32,181.78
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,189.04,148.95
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,191.35,151.61
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,200.37,158.49
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,133.96,103.33
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,60.04,41.97
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,27.36,7.28
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.72,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,22.71,10.39
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,39.45,27.85
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,49.84,37.5
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,61.26,47.68
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,69.03,54.53
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,76.37,60.79
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,78.02,61.91
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,102.25,64.54
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,147.91,88.41
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,197.75,123.38
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,246.89,161.47
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,300.24,204.43
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,359.71,253.06
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,414.89,297.7
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,468.7,340.48
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,524.08,383.26
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,577.08,423.98
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,629.71,463.39
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,681.35,500.23
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,729.79,534.03
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,774.1,564.96
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,816.65,592.8
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,857.26,618.25
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,896.04,642.33
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,927.84,662.63
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,956.93,681.25
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,982.24,696.15
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,1004.54,709.17
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,1020.34,719.11
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,1032.74,727.1
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,1040.67,732.48
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,1045.08,735.86
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,1042.03,735.7
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,1035.47,733.56
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,1023.35,727.26
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,1007.82,719.0
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,984.85,704.41
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,967.2,693.34
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,933.68,672.15
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,897.72,649.52
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,853.57,622.71
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,807.8,594.57
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,752.98,559.89
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,701.93,527.13
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,636.41,483.44
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,572.25,439.09
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,492.85,381.0
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,417.61,323.38
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,321.65,247.75
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,234.85,175.44
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,114.29,52.37
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.63,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,20.7,9.67
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,34.63,24.03
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,44.37,33.03
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,54.63,42.15
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,59.5,46.41
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,64.07,50.21
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,65.85,51.5
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,94.75,56.73
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,141.55,81.98
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,191.97,118.43
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,243.41,160.01
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,297.18,205.04
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,329.94,241.93
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,339.62,255.95
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,389.55,292.91
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,438.73,329.27
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,513.64,386.98
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,616.93,466.14
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,664.04,500.59
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,709.68,533.33
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,752.06,564.04
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,792.78,592.55
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,828.14,615.04
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,861.0,635.67
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,889.67,654.62
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,915.8,671.88
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,933.72,682.35
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,948.33,690.72
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,960.44,698.64
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,969.43,704.61
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,969.95,705.17
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,962.16,700.47
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,708.99,524.1
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,421.54,312.01
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,391.44,291.59
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,360.85,269.73
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,262.34,197.26
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,178.57,134.03
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,211.55,160.18
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,245.63,186.92
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,456.9,354.53
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,629.86,487.16
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,464.78,362.7
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,312.86,244.74
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,253.02,199.02
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,208.03,163.56
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,217.58,171.97
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,212.69,167.86
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,145.35,112.3
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,78.93,56.94
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,38.06,15.44
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.81,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,22.27,10.94
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,39.67,27.86
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,61.03,46.77
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,81.58,64.72
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,94.91,76.13
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,113.25,91.45
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,128.0,103.44
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,146.34,111.76
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,153.11,116.74
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,163.61,125.28
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,212.64,161.06
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,274.44,206.77
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,283.99,214.94
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,290.02,220.03
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,241.06,182.43
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,189.71,142.67
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,265.23,200.17
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,335.38,252.62
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,292.81,219.94
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,249.97,187.1
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,384.65,288.66
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,525.51,391.92
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,456.37,340.52
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,379.78,283.33
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,404.77,301.91
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,430.45,320.74
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,352.97,263.69
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,268.38,200.65
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,441.77,331.62
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,624.8,464.6
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,483.29,361.3
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,337.47,252.76
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,324.4,243.52
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,311.15,233.9
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,489.3,370.15
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,657.58,494.22
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,644.25,486.27
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,629.0,477.71
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,605.14,461.82
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,579.49,444.62
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,530.91,409.62
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,482.26,374.38
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,405.87,317.49
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,344.98,271.19
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,284.87,224.43
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,218.79,171.95
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,166.94,130.73
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,107.23,82.19
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,66.25,48.31
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,26.0,15.01
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,12.98,1.96
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,6.67,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,26.89,15.13
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,44.58,32.63
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,60.21,46.98
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,75.29,60.58
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,81.92,66.37
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,90.97,74.0
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,94.47,76.65
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,124.52,83.33
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,175.22,120.2
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,221.8,160.08
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,254.58,179.75
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,310.72,220.63
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,360.67,262.52
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,412.45,305.18
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,462.72,345.8
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,515.0,386.87
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,564.79,425.74
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,617.41,465.5
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,625.44,468.86
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,621.9,462.7
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,701.72,523.02
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,794.97,591.12
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,835.01,615.72
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,869.94,636.91
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,900.36,656.21
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,928.34,673.85
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,951.48,686.94
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,971.81,698.2
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,986.29,707.59
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,997.59,715.11
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,1004.66,720.56
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,1008.41,724.08
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,1013.9,728.42
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,1007.23,725.13
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,994.65,718.3
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,978.87,709.57
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,955.18,694.95
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,928.67,678.62
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,897.4,659.61
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,863.7,638.96
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,824.46,615.3
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,779.56,587.49
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,727.27,552.95
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,674.47,517.47
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,610.16,474.15
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,547.26,429.58
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,473.38,373.71
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,402.96,318.21
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,311.89,245.22
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,228.18,174.81
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,114.12,64.72
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,23.0,12.45
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,36.03,25.35
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,44.92,33.63
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,53.98,41.78
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,58.45,45.68
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,62.62,49.15
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,97.66,79.13
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,143.85,111.74
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,122.63,94.34
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,87.41,66.08
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,79.21,59.09
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,70.82,52.0
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,115.17,87.41
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,158.6,121.6
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,207.41,159.22
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,256.93,196.83
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,314.59,240.64
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,381.14,290.67
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,519.84,399.59
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,701.99,537.69
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,522.83,401.9
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,316.42,239.38
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,398.66,301.77
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,485.62,365.95
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,687.71,522.45
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,902.78,680.12
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,806.86,606.54
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,689.11,516.01
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,591.63,445.02
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,480.93,362.62
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,603.13,456.13
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,728.37,549.1
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,846.97,640.33
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,955.72,721.09
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,936.15,708.09
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,914.0,694.13
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,781.58,597.97
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,645.57,496.22
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,721.38,557.56
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,775.27,601.82
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,727.96,569.0
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,680.11,535.8
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,623.76,494.76
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,568.11,453.54
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,503.29,404.8
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,440.68,356.62
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,355.49,288.63
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,287.35,232.23
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,210.76,168.04
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,139.63,107.01
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,70.49,40.02
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,10.48,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,23.33,13.19
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,37.49,27.11
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,48.62,37.57
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,59.2,47.3
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,41.63,31.7
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,36.21,26.82
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,37.15,27.51
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,38.1,26.7
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,43.23,30.91
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,48.38,35.1
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,115.28,90.26
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,179.12,141.7
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,168.88,133.03
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,157.75,123.77
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,153.51,120.08
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,149.09,116.29
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,163.21,127.46
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,177.59,138.79
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,268.46,210.32
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,355.79,277.3
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,480.56,374.43
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,615.65,476.89
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,645.99,499.24
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,676.83,522.32
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,544.18,422.02
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,398.07,308.68
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,334.85,260.21
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,274.17,212.94
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,312.45,242.96
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,351.4,273.19
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,339.64,264.33
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,327.67,255.41
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,281.42,219.67
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,234.88,183.4
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,319.11,249.94
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,397.32,310.49
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,328.87,257.57
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,248.77,195.04
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,240.59,189.21
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,232.46,183.3
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,205.61,162.59
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,178.84,141.7
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,112.66,88.09
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,50.2,36.5
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,43.2,30.86
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,36.21,25.1
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,29.23,19.21
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,22.25,13.23
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,15.75,7.62
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,9.26,1.98
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,5.09,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.95,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
