Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,7.15,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,11.82,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,24.54,14.61
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,36.74,26.77
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,44.72,34.31
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,51.1,40.12
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,54.5,43.13
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,57.69,45.79
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,57.96,45.7
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,98.91,55.4
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,154.1,90.31
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,206.65,130.92
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,259.4,175.64
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,314.64,223.86
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,369.7,272.13
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,425.84,320.36
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,485.81,370.25
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,540.57,414.86
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,592.86,456.23
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,644.47,495.81
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,693.14,532.11
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,740.47,566.44
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,784.0,597.56
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,825.6,625.97
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,863.39,650.29
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,898.88,672.81
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,929.8,693.41
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,958.01,712.17
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,982.0,726.7
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1002.95,739.22
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,1017.83,748.9
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,1029.33,756.49
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,1035.42,761.02
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1038.03,763.44
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1034.66,761.76
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,1027.84,758.0
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,1014.66,750.56
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,998.24,741.12
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,975.26,728.5
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,949.42,713.99
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,925.14,699.48
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,890.15,677.55
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,847.07,650.32
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,802.39,621.64
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,750.02,586.07
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,701.04,552.39
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,637.8,507.09
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,575.73,461.5
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,500.3,402.86
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,428.59,344.91
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,339.01,271.78
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,257.38,201.8
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,152.64,99.4
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,33.84,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,24.5,14.63
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,36.68,26.55
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,44.55,33.9
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,50.92,39.65
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,54.74,42.9
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,58.31,45.77
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,59.65,46.6
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,103.22,57.87
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,152.16,87.66
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,210.01,131.84
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,262.48,175.23
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,317.23,221.57
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,372.03,268.34
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,427.98,315.15
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,482.24,359.58
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,540.84,405.79
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,592.61,446.55
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,643.77,485.83
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,691.65,520.86
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,738.25,554.07
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,781.92,584.74
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,823.77,612.68
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,862.63,637.39
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,899.43,660.52
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,930.63,680.81
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,959.16,699.35
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,983.07,713.45
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,1003.95,725.59
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,1019.76,735.97
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1032.23,744.33
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,1038.82,749.07
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,1041.93,751.76
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,1038.58,750.47
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,1031.79,747.16
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,1019.13,740.22
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,1003.23,731.32
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,980.27,718.65
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,962.85,709.71
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,929.81,689.33
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,894.37,667.38
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,851.89,640.5
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,807.78,612.23
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,755.46,576.99
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,706.61,543.71
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,643.11,500.89
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,580.83,457.5
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,506.01,400.79
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,434.68,344.52
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,342.98,271.22
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,259.36,200.99
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,152.63,100.47
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,33.67,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.63,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.72,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,23.22,13.54
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,33.09,23.12
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,38.35,28.06
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,43.34,32.52
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,46.37,35.14
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,49.2,37.46
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,56.15,43.28
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,103.93,55.92
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,154.29,86.59
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,207.62,127.03
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,262.15,172.18
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,318.08,219.25
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,379.25,270.16
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,434.79,315.72
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,488.3,358.62
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,541.32,399.68
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,592.55,438.94
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,642.94,476.48
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,690.35,509.86
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,736.09,541.11
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,778.23,569.86
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,818.39,596.11
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,855.45,618.94
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,890.3,640.17
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,919.83,659.61
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,946.66,677.39
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,969.28,692.56
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,988.87,705.92
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,1002.9,715.42
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,1013.6,722.99
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,934.83,673.46
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,835.71,603.02
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,837.42,606.35
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,836.72,607.4
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,767.5,560.82
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,709.74,521.33
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,750.59,553.34
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,775.06,573.7
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,832.68,617.37
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,868.96,643.13
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,739.71,556.82
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,607.79,462.99
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,469.48,362.81
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,340.89,265.55
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,302.57,237.53
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,264.33,208.53
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,224.53,177.52
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,184.91,145.71
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,140.6,109.28
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,97.21,72.68
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,55.23,33.58
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,7.63,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.1,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.39,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.49,14.76
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,34.76,24.72
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,40.8,30.43
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,46.5,35.6
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,49.36,38.08
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,52.04,40.28
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,54.75,42.33
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,108.47,59.5
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,158.76,90.63
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,212.15,131.36
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,266.09,176.12
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,322.15,223.59
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,383.86,275.21
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,440.07,321.57
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,494.33,365.16
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,548.62,407.26
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,600.92,447.33
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,652.41,485.58
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,701.16,519.78
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,748.48,551.88
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,792.3,580.2
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,834.14,606.1
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,872.71,628.71
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,909.14,649.6
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,939.93,667.97
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,967.92,684.49
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,992.5,699.53
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,1014.0,712.72
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,1028.91,721.95
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,1040.37,729.24
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,1046.84,732.19
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,1049.76,733.15
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,1047.16,733.15
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,1041.06,731.2
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,1026.74,724.34
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,1009.25,715.64
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,986.38,705.65
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,960.58,693.67
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,927.47,675.42
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,899.99,660.65
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,857.53,635.6
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,813.42,609.15
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,760.91,575.65
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,707.89,541.08
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,649.12,502.28
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,587.77,460.24
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,512.87,405.39
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,441.56,350.44
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,353.83,280.44
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,273.58,212.95
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,173.35,118.75
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,52.9,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.58,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.15,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,27.57,17.39
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,40.42,29.66
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,49.53,38.1
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,58.19,45.89
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,63.78,50.74
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,68.1,54.3
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,101.69,82.94
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,164.69,122.23
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,192.12,140.21
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,230.48,168.94
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,261.06,187.65
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,313.8,226.31
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,357.99,265.96
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,393.24,295.96
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,445.7,335.7
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,529.25,400.1
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,578.92,438.35
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,628.14,475.26
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,674.23,508.93
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,718.91,540.7
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,760.42,570.7
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,800.32,598.11
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,836.44,621.14
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,873.62,644.68
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,902.54,663.77
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,928.93,681.2
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,951.28,694.58
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,970.76,706.09
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,984.37,715.22
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,994.77,722.39
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,998.49,725.33
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,998.92,726.3
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,852.95,627.18
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,672.14,495.05
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,604.46,448.0
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,536.42,399.27
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,621.71,464.97
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,688.44,516.32
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,773.73,582.49
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,839.83,631.47
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,771.72,586.09
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,704.39,541.14
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,676.6,524.1
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,646.03,504.5
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,582.33,460.63
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,520.05,415.73
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,443.4,357.04
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,376.0,303.07
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,293.34,234.58
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,218.34,170.23
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,114.57,78.03
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.39,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.95,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,6.94,0.12
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,12.04,4.78
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,18.07,10.19
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,24.11,15.55
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,31.09,21.63
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,38.08,27.61
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,37.16,26.65
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,36.24,24.32
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,40.44,27.6
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,44.65,30.86
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,83.43,61.97
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,120.68,91.31
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,102.62,76.68
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,83.99,61.69
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,104.6,77.87
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,125.12,93.84
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,148.96,112.32
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,173.21,131.02
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,180.54,136.22
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,187.95,141.49
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,223.3,168.41
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,259.11,195.41
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,203.28,152.82
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,146.31,109.03
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,132.28,98.16
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,118.03,87.05
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,243.61,183.44
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,377.85,283.0
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,408.88,306.1
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,440.6,329.93
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,387.23,290.71
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,322.79,243.14
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,270.63,204.77
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,218.22,165.52
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,268.18,204.18
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,319.47,243.22
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,242.7,185.42
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,166.56,126.99
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,211.26,162.77
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,257.48,199.25
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,230.51,179.33
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,203.59,159.18
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,104.2,79.96
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,12.99,5.11
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,11.13,3.62
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,9.27,2.1
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,7.41,0.55
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,5.55,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,4.16,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.77,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.39,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,9.05,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,15.91,0.0
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,33.26,21.92
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,50.0,37.39
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,65.04,50.9
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,75.94,60.51
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,93.1,75.22
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,105.99,85.96
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,117.11,87.79
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,149.5,99.24
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,190.45,128.37
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,229.11,159.95
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,277.97,202.45
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,311.43,232.06
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,287.92,217.66
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,255.07,194.0
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,358.36,271.48
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,502.84,380.14
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,525.83,396.76
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,545.19,409.63
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,589.46,441.97
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,633.23,473.56
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,704.72,528.2
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,788.21,590.61
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,830.84,619.67
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,870.85,645.05
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,900.04,664.11
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,926.85,681.51
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,949.36,695.97
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,969.15,708.61
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,983.14,717.43
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,994.01,724.27
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,1000.24,726.63
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,1003.2,726.97
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,1008.08,730.6
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,1000.72,726.34
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,987.14,718.22
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,970.5,708.24
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,946.97,695.05
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,920.75,680.13
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,885.93,658.25
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,853.76,638.12
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,811.01,611.37
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,766.98,583.42
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,713.07,546.86
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,659.14,509.73
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,596.51,466.02
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,535.2,421.09
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,461.45,365.18
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,387.94,307.51
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,305.15,240.53
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,230.06,177.38
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,142.47,99.14
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,33.74,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,8.58,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,15.96,0.41
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,34.74,23.04
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,53.54,40.11
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,66.08,51.37
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,74.34,58.62
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,81.93,65.01
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,89.06,70.8
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,96.69,68.77
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,135.57,84.35
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,178.12,111.62
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,224.93,146.99
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,271.05,184.12
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,320.98,225.15
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,371.17,266.7
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,422.78,308.51
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,472.34,347.91
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,526.59,389.55
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,574.74,426.59
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,622.59,462.55
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,667.24,494.49
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,710.87,524.92
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,751.33,553.62
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,790.3,580.5
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,823.23,601.11
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,853.73,619.99
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,882.42,638.6
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,908.91,655.74
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,927.55,668.08
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,943.29,678.68
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,956.1,687.17
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,965.93,693.87
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,973.12,699.32
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,971.58,699.27
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,965.64,696.55
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,956.72,692.04
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,851.39,620.99
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,739.31,541.98
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,799.44,588.85
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,845.2,624.93
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,739.89,551.25
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,629.57,472.97
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,657.29,497.97
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,664.3,507.91
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,604.88,466.35
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,547.5,425.55
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,474.89,373.01
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,417.54,330.29
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,351.49,279.33
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,288.95,229.48
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,216.88,170.44
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,149.59,114.1
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,77.39,52.09
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,9.27,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,8.1,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,14.35,0.82
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,31.79,20.85
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,48.57,36.08
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,62.93,48.9
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,72.68,57.45
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,81.42,64.84
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,89.63,71.58
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,103.97,74.57
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,145.3,94.39
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,187.77,122.35
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,233.87,157.3
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,281.16,195.86
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,329.3,235.67
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,377.0,274.82
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,426.49,314.69
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,474.24,352.45
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,521.36,388.61
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,566.77,422.55
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,612.45,455.77
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,654.47,485.31
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,695.14,513.1
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,693.9,509.58
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,681.74,498.05
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,594.76,433.89
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,496.67,360.72
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,558.47,405.17
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,622.31,449.73
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,621.15,448.41
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,618.86,446.69
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,476.95,347.45
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,329.25,241.07
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,519.04,379.61
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,695.36,501.37
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,634.42,459.1
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,572.33,416.64
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,752.64,549.14
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,907.66,658.63
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,805.89,588.01
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,697.76,513.25
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,501.27,374.27
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,310.7,232.41
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,508.45,386.65
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,678.61,513.96
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,623.96,476.15
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,569.89,439.24
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,506.81,394.66
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,433.82,341.34
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,370.59,293.51
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,309.94,245.82
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,234.75,184.74
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,164.9,126.43
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,94.57,65.35
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,9.53,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,16.75,2.8
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,33.71,22.43
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,50.06,37.23
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,64.82,50.33
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,83.05,66.07
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,100.49,80.77
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,117.31,94.61
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,136.83,104.53
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,152.05,115.71
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,187.64,136.95
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,238.78,170.62
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,243.85,180.13
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,232.31,175.34
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,218.94,164.87
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,194.02,145.5
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,191.08,142.75
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,187.86,139.78
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,153.98,113.85
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,118.99,86.97
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,258.58,192.1
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,400.68,294.04
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,572.25,421.28
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,775.79,564.23
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,734.15,528.82
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,676.37,483.77
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,703.08,502.75
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,729.84,521.06
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,759.12,541.77
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,788.09,562.25
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,709.7,507.99
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,618.86,444.81
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,717.01,516.4
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,806.35,579.81
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,827.33,595.81
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,837.04,605.29
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,861.0,624.06
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,880.76,640.04
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,566.79,422.63
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,236.47,176.13
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,313.2,236.07
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,379.94,286.66
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,367.76,279.25
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,354.48,271.27
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,314.54,241.99
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,274.77,212.47
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,238.02,184.85
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,202.06,157.26
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,165.27,128.49
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,128.88,99.35
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,84.61,63.24
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,48.88,33.62
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,26.59,14.55
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.48,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.34,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
