Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,13.82,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,23.92,12.03
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,35.76,24.53
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,48.25,35.89
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,47.68,35.69
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,52.06,39.51
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,64.54,50.11
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,76.58,60.13
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,85.24,63.95
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,93.92,70.55
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,153.05,115.97
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,216.72,164.08
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,240.13,181.47
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,263.76,198.98
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,298.93,225.14
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,336.16,252.73
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,400.5,299.71
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,494.39,368.47
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,521.67,389.32
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,556.71,415.78
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,510.33,379.63
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,451.82,333.45
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,440.72,325.39
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,427.95,315.86
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,283.27,209.96
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,131.72,95.86
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,160.69,118.14
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,190.02,140.36
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,471.83,351.71
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,762.61,554.87
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,550.73,405.04
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,320.57,236.68
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,463.07,342.72
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,612.36,449.12
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,581.75,427.22
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,537.46,396.53
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,467.45,346.76
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,396.88,295.7
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,497.07,372.86
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,581.47,437.19
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,718.21,542.02
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,821.38,619.44
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,723.55,551.26
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,637.19,488.75
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,527.57,408.91
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,437.97,341.51
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,391.81,308.01
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,346.3,274.01
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,285.49,227.17
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,238.16,189.56
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,185.61,146.5
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,135.38,104.42
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,82.92,59.77
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,21.77,6.25
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,10.62,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,10.96,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,21.29,10.25
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,39.88,27.95
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,58.11,44.15
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,76.64,60.33
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,94.79,75.84
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,111.92,90.31
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,121.99,98.56
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,143.54,109.25
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,157.32,119.87
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,186.28,133.46
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,244.92,171.42
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,291.82,211.21
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,324.79,239.32
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,351.83,261.84
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,381.69,285.41
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,415.92,310.61
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,450.92,335.94
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,465.63,346.59
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,477.54,354.86
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,415.59,308.63
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,339.94,251.76
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,408.17,301.88
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,479.28,352.96
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,502.5,368.56
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,526.36,384.67
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,541.62,395.44
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,557.0,406.34
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,609.69,444.25
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,660.46,480.39
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,568.38,414.99
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,463.49,339.68
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,489.81,359.56
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,516.45,379.2
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,474.46,349.38
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,431.62,318.9
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,480.0,355.82
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,541.9,401.69
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,512.15,381.71
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,467.62,351.27
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,399.07,301.3
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,330.97,250.79
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,259.5,197.48
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,179.04,135.91
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,149.4,113.25
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,119.86,90.29
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,103.74,78.0
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,87.56,65.44
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,71.31,52.47
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,54.98,39.24
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,41.35,28.09
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,27.84,16.89
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,16.68,7.51
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,5.55,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.86,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,11.44,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,22.14,10.89
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,41.74,29.33
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,60.93,46.36
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,74.03,57.87
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,88.91,70.56
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,105.28,84.35
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,121.12,97.46
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,135.2,101.15
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,158.99,121.1
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,147.36,111.86
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,132.82,100.48
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,192.99,146.24
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,245.75,185.56
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,242.36,182.87
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,243.88,183.89
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,203.28,152.48
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,160.24,119.16
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,224.67,168.09
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,289.64,216.51
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,370.58,275.94
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,460.25,340.41
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,475.51,351.02
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,491.1,362.09
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,429.77,316.7
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,363.76,267.65
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,319.1,235.23
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,273.4,201.71
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,281.06,207.49
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,288.72,213.19
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,327.6,241.85
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,367.12,270.7
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,384.1,282.56
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,392.33,288.19
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,406.7,299.61
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,421.24,311.2
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,452.94,335.28
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,484.61,359.21
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,454.68,338.23
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,424.34,317.04
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,488.47,366.93
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,534.94,403.49
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,481.75,365.97
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,429.15,328.58
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,414.94,320.14
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,398.27,309.54
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,351.54,274.86
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,306.57,240.84
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,261.85,206.13
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,217.83,171.14
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,168.39,131.1
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,120.7,91.66
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,67.53,47.53
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,20.03,6.34
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,4.29,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,8.33,0.59
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,18.54,9.87
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,28.77,18.9
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,40.87,29.42
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,53.0,39.8
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,68.38,52.85
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,83.28,65.31
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,61.87,44.62
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,39.04,25.97
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,36.26,23.62
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,33.48,21.3
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,137.3,102.84
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,235.88,178.0
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,246.79,185.9
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,257.37,193.63
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,277.17,207.83
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,290.24,216.87
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,355.5,265.58
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,424.32,316.29
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,399.95,297.65
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,372.38,276.75
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,267.33,199.06
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,157.45,116.17
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,429.46,322.55
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,714.84,523.97
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,422.63,316.06
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,106.83,77.06
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,163.29,120.5
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,220.38,163.42
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,537.27,402.66
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,855.12,627.26
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,904.99,664.71
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,953.82,702.02
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,949.03,699.0
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,941.45,694.52
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,848.59,628.25
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,748.32,555.43
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,778.17,580.48
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,791.85,593.95
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,748.66,563.51
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,704.86,532.78
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,487.28,373.64
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,266.35,203.7
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,213.18,163.51
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,173.33,132.68
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,149.14,114.21
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,125.25,95.63
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,103.42,78.51
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,81.38,60.87
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,60.55,43.86
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,39.35,26.32
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,23.67,13.1
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,8.33,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,4.29,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,13.34,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,24.26,12.7
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,44.69,31.82
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,62.21,47.47
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,77.16,60.68
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,89.53,71.42
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,59.92,46.03
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,26.92,17.58
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,28.32,17.61
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,29.73,18.63
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,42.78,29.07
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,55.85,39.39
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,45.15,30.6
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,34.44,21.89
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,29.33,17.75
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,24.22,13.63
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,130.33,96.84
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,233.48,175.56
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,349.06,262.82
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,470.37,352.59
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,381.58,285.71
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,280.7,209.11
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,241.44,179.67
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,201.17,149.24
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,228.07,169.15
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,255.31,189.05
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,275.48,203.85
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,295.87,218.74
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,262.65,194.07
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,228.91,169.01
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,197.61,145.6
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,166.0,121.83
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,201.2,148.15
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,236.83,174.38
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,255.37,188.43
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,274.2,202.73
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,441.86,326.62
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,589.86,430.53
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,555.91,405.49
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,521.37,381.16
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,688.38,502.03
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,821.45,591.17
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,628.83,460.25
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,427.98,318.18
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,533.89,400.37
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,626.27,467.78
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,565.76,427.45
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,506.9,388.18
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,438.79,339.45
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,374.07,291.13
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,298.87,233.27
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,219.76,170.25
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,145.4,108.66
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,73.87,41.61
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,25.5,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,16.2,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,28.75,16.32
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,43.89,31.32
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,59.53,45.4
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,62.71,48.44
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,68.39,53.33
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,79.57,62.7
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,90.67,71.8
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,131.39,100.11
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,166.04,125.61
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,204.05,152.43
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,240.75,178.54
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,234.46,175.93
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,218.72,165.27
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,197.49,148.54
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,174.36,130.36
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,254.5,190.54
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,340.79,253.79
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,287.89,214.25
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,233.99,173.8
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,415.4,309.54
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,613.23,450.45
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,696.49,512.84
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,792.62,583.85
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,707.38,518.03
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,600.02,435.58
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,661.72,480.3
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,728.56,527.08
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,843.49,611.05
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,954.97,686.51
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,871.18,627.58
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,768.62,552.27
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,883.66,637.9
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,985.34,707.72
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,980.5,706.01
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,972.61,703.27
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,956.02,693.56
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,943.09,686.4
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,919.62,673.39
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,893.76,658.83
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,861.04,638.31
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,826.52,616.52
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,784.48,589.83
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,741.3,562.09
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,691.23,528.46
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,640.87,493.67
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,575.55,448.33
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,517.81,407.04
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,453.29,358.55
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,391.58,310.56
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,315.47,249.86
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,245.55,192.13
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,157.42,118.84
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,84.67,49.95
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,29.58,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.72,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,11.11,2.92
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,23.19,14.02
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,35.29,24.83
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,49.66,37.43
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,63.46,49.33
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,80.8,64.13
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,97.9,78.5
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,105.65,80.67
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,113.39,86.4
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,172.5,130.33
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,233.63,175.26
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,274.17,202.22
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,335.98,247.01
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,373.24,274.18
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,431.16,318.7
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,483.79,360.26
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,532.67,398.1
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,579.78,434.33
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,626.58,469.47
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,630.86,468.76
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,618.34,454.9
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,643.45,473.55
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,667.9,491.53
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,646.24,472.54
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,616.17,447.61
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,636.89,462.12
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,657.68,476.35
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,639.52,463.27
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,619.33,448.96
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,723.47,524.29
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,830.44,598.87
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,913.13,659.21
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,986.07,707.73
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,982.65,705.23
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,976.18,701.6
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,802.75,585.48
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,605.56,444.04
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,772.47,570.18
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,901.35,660.91
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,734.03,545.69
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,548.86,411.54
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,666.96,502.74
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,749.91,564.42
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,695.12,527.51
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,640.67,490.85
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,575.78,446.14
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,518.64,405.58
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,449.02,354.01
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,383.24,303.55
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,308.54,244.4
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,229.37,179.87
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,153.48,115.99
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,82.51,49.69
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,28.59,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,3.24,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,5.55,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,7.87,1.23
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,10.19,3.28
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,9.27,2.46
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,8.34,1.64
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,28.79,18.29
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,49.29,35.06
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,100.13,76.01
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,148.24,113.77
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,226.16,169.4
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,321.6,238.43
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,378.75,281.09
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,439.28,327.23
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,480.17,359.09
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,524.67,393.47
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,567.11,425.9
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,610.09,458.22
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,650.58,488.57
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,696.99,522.74
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,735.03,548.85
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,772.11,573.65
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,813.6,600.97
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,857.71,627.12
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,886.78,645.28
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,913.71,662.07
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,930.43,670.89
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,951.56,682.6
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,966.51,691.09
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,978.52,697.78
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,985.09,701.7
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,988.53,703.81
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,994.54,707.0
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,988.37,702.62
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,976.64,695.7
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,961.98,687.1
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,939.96,674.67
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,915.33,660.67
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,885.73,643.47
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,853.93,624.78
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,818.06,604.32
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,776.57,579.65
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,727.45,549.16
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,677.96,517.62
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,620.2,478.4
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,563.37,438.46
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,489.16,383.06
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,414.67,325.95
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,339.53,267.16
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,270.31,210.8
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,187.98,142.52
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,113.28,71.55
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,37.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,13.82,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,25.97,14.52
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,44.11,31.71
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,59.64,45.71
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,74.89,59.1
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,89.74,71.81
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,79.32,62.83
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,74.94,58.94
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,93.31,70.71
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,111.74,85.06
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,152.37,116.5
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,193.94,148.16
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,195.8,149.05
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,196.64,149.21
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,232.0,175.82
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,260.57,196.99
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,351.15,263.76
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,459.39,342.18
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,449.55,334.53
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,438.84,326.09
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,281.45,210.56
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,111.82,81.46
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,285.73,213.78
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,462.56,341.82
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,497.23,365.32
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,533.25,390.23
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,487.91,358.5
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,439.87,324.64
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,287.62,214.12
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,129.6,95.0
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,104.2,75.69
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,78.74,56.02
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,74.48,52.66
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,70.19,49.28
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,65.45,45.75
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,60.74,42.22
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,49.48,33.46
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,38.25,24.67
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,29.36,17.74
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,20.49,10.75
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,18.15,8.95
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,15.81,7.13
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,27.9,16.99
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,40.0,26.93
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,104.29,79.2
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,175.21,136.13
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,152.33,118.14
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,129.68,100.26
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,107.65,82.69
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,85.53,64.74
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,65.33,48.19
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,44.77,31.06
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,28.33,17.12
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,12.98,3.46
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,6.67,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,15.73,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,27.02,15.43
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,42.11,30.07
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,54.25,41.12
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,62.46,48.43
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,70.25,55.12
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,75.74,59.74
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,80.88,63.94
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,107.95,68.48
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,148.07,90.21
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,191.01,120.81
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,237.23,157.37
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,284.33,196.46
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,333.76,237.77
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,351.74,259.58
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,351.0,263.0
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,401.95,299.96
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,458.38,340.36
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,485.83,360.26
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,520.81,385.36
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,555.82,409.49
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,591.86,433.99
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,629.75,460.26
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,668.9,487.09
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,699.88,508.89
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,731.67,531.21
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,731.73,529.49
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,729.19,526.2
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,837.37,604.42
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,941.59,673.92
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,895.52,640.7
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,839.19,598.9
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,856.93,612.11
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,872.75,623.4
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,870.34,622.99
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,865.5,621.3
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,907.82,654.63
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,935.07,674.56
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,918.38,664.83
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,893.55,650.34
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,685.72,509.19
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,467.04,350.14
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,627.42,474.22
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,750.4,564.36
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,701.2,531.43
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,651.66,499.12
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,593.72,459.52
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,531.18,415.25
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,462.49,364.76
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,397.46,315.18
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,323.84,256.88
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,256.02,201.18
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,176.17,134.27
