Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,93.67,60.38
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,33.15,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.34,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.48,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,12.5,4.98
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,18.54,10.41
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,26.44,17.41
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,34.35,24.34
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,70.11,55.23
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,102.66,82.84
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,133.07,102.86
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,157.72,121.33
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,201.48,152.15
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,246.22,183.89
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,273.28,205.43
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,298.56,225.26
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,266.53,202.36
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,223.19,169.9
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,284.65,215.95
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,354.93,267.36
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,414.05,310.77
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,485.26,362.55
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,469.53,349.8
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,453.47,336.9
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,374.22,279.33
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,291.09,217.81
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,476.63,356.65
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,672.73,495.66
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,536.19,396.96
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,386.35,287.08
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,676.7,506.88
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,959.47,697.52
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,940.11,681.16
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,902.22,649.68
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,724.16,527.21
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,527.25,386.95
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,486.39,358.99
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,444.69,329.26
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,637.93,471.87
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,815.05,594.31
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,762.3,555.87
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,697.4,511.51
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,800.76,588.11
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,877.71,638.36
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,796.81,586.12
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,714.13,533.05
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,715.14,535.48
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,703.61,528.2
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,651.12,494.0
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,595.83,457.31
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,530.85,411.81
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,468.25,365.46
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,392.16,307.11
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,321.35,250.28
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,235.56,179.72
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,160.12,107.57
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,57.47,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,14.3,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,24.73,13.95
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,39.11,27.93
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,53.0,40.59
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,67.42,53.36
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,81.25,65.29
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,99.29,80.69
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,123.57,101.08
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,104.35,68.85
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,132.1,73.38
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,178.89,107.38
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,228.41,147.48
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,284.71,202.48
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,323.26,239.78
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,357.93,267.42
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,381.18,285.73
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,347.78,261.55
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,310.89,233.83
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,392.66,294.34
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,487.7,362.59
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,540.59,399.65
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,604.77,444.21
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,669.75,489.5
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,737.24,535.68
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,758.31,548.46
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,777.84,560.46
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,784.38,563.35
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,787.67,564.18
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,879.1,629.55
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,961.59,680.53
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,976.27,688.86
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,987.9,696.23
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,993.91,700.3
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,996.73,702.6
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,964.35,683.28
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,912.19,647.88
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,859.63,615.79
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,805.58,582.03
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,688.56,503.22
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,572.68,422.77
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,443.17,331.77
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,301.7,227.74
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,444.35,339.94
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,578.43,440.16
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,520.82,398.33
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,464.35,358.19
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,422.42,328.63
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,379.97,297.86
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,332.96,262.67
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,286.62,226.89
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,235.78,186.36
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,187.03,146.22
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,131.29,99.39
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,79.02,51.61
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,27.14,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,13.27,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,25.88,14.84
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,41.97,30.32
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,57.65,44.58
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,74.27,59.32
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,90.41,73.3
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,106.83,87.18
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,129.45,106.05
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,148.62,112.22
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,183.14,134.51
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,211.46,156.88
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,236.59,177.41
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,247.28,187.04
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,244.73,185.89
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,303.21,229.39
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,360.51,271.95
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,414.44,311.6
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,484.99,363.55
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,484.2,362.81
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,481.49,359.98
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,540.5,402.9
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,600.16,445.64
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,651.51,483.21
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,704.14,521.51
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,672.96,497.03
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,632.78,466.12
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,636.5,468.75
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,639.14,470.41
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,664.33,488.84
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,689.49,507.15
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,675.06,496.78
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,659.05,485.49
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,652.02,481.22
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,643.94,476.23
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,755.54,560.82
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,865.57,642.19
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,847.37,630.36
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,826.83,617.77
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,610.19,461.56
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,383.0,290.35
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,370.34,282.53
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,357.27,273.73
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,178.56,137.24
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,12.08,4.14
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,181.23,142.73
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,355.19,279.89
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,320.05,253.38
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,284.58,226.71
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,246.93,197.16
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,209.38,167.04
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,168.47,133.56
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,128.42,100.01
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,86.9,64.63
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,39.36,23.37
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,16.7,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.24,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.2,13.46
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.26,22.72
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,42.45,31.13
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,47.27,35.52
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,51.81,39.47
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,54.01,41.23
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,56.04,42.77
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,88.23,49.2
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,133.4,74.09
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,185.52,112.27
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,234.99,152.31
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,285.05,194.84
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,337.27,239.51
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,389.26,284.19
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,447.47,332.72
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,498.72,374.39
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,550.25,415.14
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,512.35,386.89
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,454.17,340.02
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,578.1,437.0
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,738.19,557.65
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,779.18,585.31
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,818.41,612.0
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,854.76,636.56
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,889.12,659.64
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,918.76,679.14
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,946.02,696.98
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,969.42,711.11
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,990.06,723.41
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,1005.79,733.6
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,1018.36,741.81
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,1025.19,746.36
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,1028.71,748.9
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,1027.43,749.96
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,1022.88,749.04
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,1009.26,740.74
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,992.68,730.66
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,972.99,717.97
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,950.52,703.81
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,861.9,644.91
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,756.72,571.98
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,671.86,511.91
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,576.9,443.34
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,538.1,417.1
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,498.49,389.51
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,570.98,448.44
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,619.74,486.64
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,554.86,438.63
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,492.12,390.27
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,415.89,331.17
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,344.75,273.34
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,254.28,197.52
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,174.48,122.46
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,63.98,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,11.51,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,23.14,12.77
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,30.81,20.84
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,38.06,27.58
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,42.28,31.4
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,46.26,34.81
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,48.38,36.54
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,50.34,38.04
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,89.31,49.01
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,135.7,74.3
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,183.71,109.14
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,234.39,150.31
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,285.98,194.26
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,339.22,239.8
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,397.32,288.95
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,449.8,333.0
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,501.06,374.49
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,552.18,414.65
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,600.99,452.64
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,649.04,489.1
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,694.57,521.97
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,738.68,552.92
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,779.6,580.3
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,818.67,606.16
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,854.4,628.31
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,888.01,648.8
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,916.79,667.23
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,943.12,684.01
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,965.08,697.92
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,984.22,710.05
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,998.91,719.35
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,1010.42,726.71
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,1016.22,730.51
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,1018.74,732.37
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,1016.99,731.64
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,1012.01,729.01
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,998.06,720.74
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,981.26,710.81
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,960.79,698.23
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,946.11,689.54
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,916.39,671.38
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,884.39,651.77
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,845.64,628.14
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,805.27,603.19
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,757.84,572.21
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,713.46,542.98
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,657.71,505.6
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,602.53,467.8
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,536.55,420.46
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,473.0,372.63
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,396.93,313.71
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,325.93,256.32
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,239.22,184.22
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,161.24,112.73
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,58.74,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,13.06,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,25.79,14.68
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,37.18,25.95
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,48.07,35.82
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,54.59,41.68
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,61.01,47.22
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,64.34,49.91
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,67.41,52.29
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,98.16,58.12
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,141.29,81.61
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,186.28,113.91
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,234.25,152.3
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,283.23,193.04
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,339.22,239.27
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,388.84,280.72
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,439.57,322.24
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,489.17,361.37
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,538.77,399.32
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,585.93,435.16
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,632.7,469.84
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,615.94,453.91
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,577.95,421.66
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,560.38,408.42
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,532.88,387.82
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,619.5,449.39
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,711.45,512.61
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,710.16,510.46
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,706.85,507.55
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,839.61,605.56
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,962.41,688.46
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,976.78,696.41
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,988.17,703.47
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,994.02,707.59
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,996.74,709.9
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,1003.16,714.71
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,997.29,711.84
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,987.47,706.68
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,974.47,699.65
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,954.01,687.5
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,930.88,673.75
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,901.35,656.27
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,869.61,637.31
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,830.65,613.92
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,794.33,592.1
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,746.23,560.72
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,697.62,528.63
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,641.33,491.21
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,585.74,453.36
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,516.83,402.49
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,450.82,352.29
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,371.21,291.37
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,302.25,236.09
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,218.83,167.31
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,145.13,101.03
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,67.44,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,14.24,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,27.82,16.13
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,39.14,27.44
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,51.12,38.28
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,59.05,45.33
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,66.59,51.78
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,71.48,55.78
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,75.32,58.76
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,104.36,64.14
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,145.59,86.69
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,188.74,117.52
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,235.03,154.31
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,282.33,193.39
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,331.77,234.4
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,367.5,268.75
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,388.49,287.98
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,404.41,299.62
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,416.7,307.98
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,421.1,310.84
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,428.32,315.41
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,515.68,378.9
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,626.67,456.9
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,620.44,450.15
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,611.22,441.72
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,664.79,479.95
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,725.12,521.8
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,728.27,522.49
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,729.19,522.08
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,728.27,521.1
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,725.55,518.94
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,748.57,535.29
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,770.74,550.88
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,880.87,630.52
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,977.69,695.88
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,806.94,580.81
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,609.23,440.89
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,790.91,575.02
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,946.06,681.46
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,923.51,667.05
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,898.56,652.82
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,766.61,564.57
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,633.09,470.52
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,674.35,504.17
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,694.04,521.7
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,522.66,398.46
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,365.72,280.85
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,327.9,254.14
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,290.4,226.49
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,249.92,195.91
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,209.98,164.93
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,167.88,131.26
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,117.99,90.56
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,77.37,56.47
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,33.97,19.78
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,15.64,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.85,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.77,14.61
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,37.95,26.5
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,49.58,36.97
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,56.43,43.08
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,62.95,48.67
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,67.19,52.13
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,70.52,54.69
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,99.32,59.55
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,140.65,81.83
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,184.91,113.46
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,232.22,151.07
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,279.82,190.38
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,329.68,231.71
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,383.7,275.76
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,433.71,315.97
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,482.51,354.33
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,531.9,392.07
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,517.8,381.72
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,485.25,355.45
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,457.9,335.82
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,429.06,314.51
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,530.1,388.15
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,640.62,466.17
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,678.2,491.35
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,717.17,517.71
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,814.14,590.42
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,913.15,658.13
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,934.65,671.66
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,953.64,684.26
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,785.26,569.59
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,571.05,413.48
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,797.98,580.71
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,987.7,707.68
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,984.82,706.47
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,988.2,710.99
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,869.19,632.41
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,730.95,533.76
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,585.44,432.25
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,441.38,327.8
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,284.47,213.38
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,125.54,92.32
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,112.97,83.25
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,100.39,73.87
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,351.03,274.69
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,579.43,447.09
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,558.26,432.49
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,533.59,416.26
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,469.35,368.64
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,407.86,321.81
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,335.31,264.79
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,268.04,210.04
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,192.75,147.58
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,114.52,79.89
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,52.89,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,12.65,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,24.99,13.98
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,35.21,24.18
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,44.99,33.04
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,51.6,38.94
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,56.76,43.38
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,59.89,45.91
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,62.77,48.13
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,121.33,81.77
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,175.73,124.84
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,211.59,150.49
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,250.16,179.55
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,275.41,192.71
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,331.58,232.79
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,374.84,272.49
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,402.81,296.83
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,435.49,320.8
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,467.07,343.24
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,430.71,316.25
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,381.4,279.21
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,525.85,387.81
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,713.93,521.04
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,753.76,546.17
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,791.97,570.49
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,752.64,539.87
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,698.23,496.77
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,709.61,504.48
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,719.89,510.89
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,840.77,597.94
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,956.64,672.51
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,882.93,622.94
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,784.27,552.16
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,739.62,523.54
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,682.51,485.86
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,852.13,607.86
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,984.73,694.37
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,972.2,686.73
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,965.9,684.62
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,945.59,673.16
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,922.62,660.17
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,892.25,642.45
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,859.87,623.39
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,821.38,600.5
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,785.76,579.31
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,736.6,547.53
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,687.19,515.23
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,630.93,478.85
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,575.36,441.64
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,506.16,391.72
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,435.42,339.04
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,362.51,282.79
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,295.01,228.65
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,213.86,162.35
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,141.94,99.38
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,67.09,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,13.84,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,27.06,15.41
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,38.34,26.62
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,50.34,37.44
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,49.13,36.64
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,53.0,39.97
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,60.46,46.2
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,67.93,52.3
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,118.42,89.08
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,172.06,128.94
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,177.68,120.26
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,233.42,153.2
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,288.37,203.12
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,331.44,241.38
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,368.53,268.17
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,427.09,312.97
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,403.24,298.76
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,362.83,268.34
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,467.34,347.78
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,619.29,459.83
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,598.32,440.38
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,561.84,409.1
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,598.78,435.34
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,634.2,460.0
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,653.49,472.85
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,672.24,485.33
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,783.32,567.46
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,897.08,646.55
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,916.97,658.17
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,934.36,668.97
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,948.16,677.52
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,959.14,684.36
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,969.42,690.86
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,970.91,691.86
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,967.36,689.87
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,960.92,686.2
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,938.75,672.63
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,914.21,657.72
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,890.85,643.16
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,865.27,627.01
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,832.71,606.66
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,798.43,585.09
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,751.91,556.3
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,709.75,529.92
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,660.41,497.31
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,611.17,464.14
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,553.15,424.17
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,496.59,384.22
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,432.09,336.44
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,359.56,281.45
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,289.54,227.14
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,224.5,174.79
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,155.4,117.96
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,82.09,56.18
