Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,37.68,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,14.85,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,27.78,15.86
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,43.56,30.85
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,58.83,44.45
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,66.23,51.02
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,75.39,58.81
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,81.8,64.17
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,87.8,69.05
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,138.15,97.51
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,180.48,131.19
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,211.48,154.36
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,242.42,178.24
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,273.53,201.82
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,305.15,225.65
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,335.21,248.52
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,365.89,271.63
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,425.86,315.35
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,502.89,372.32
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,552.44,408.31
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,596.83,439.71
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,641.67,473.19
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,696.13,513.09
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,698.66,511.31
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,687.7,499.85
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,688.07,498.96
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,684.54,495.13
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,754.22,544.47
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,828.18,595.48
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,843.18,604.14
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,856.45,612.08
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,871.8,622.68
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,885.24,632.08
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,832.75,596.43
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,784.33,563.31
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,842.26,605.62
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,890.42,640.62
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,859.87,621.09
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,827.22,600.62
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,803.37,587.42
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,777.5,572.68
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,753.95,558.57
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,728.14,542.8
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,689.6,517.87
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,650.27,492.11
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,556.37,425.45
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,480.33,370.09
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,432.89,336.3
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,386.47,302.35
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,336.18,264.18
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,287.18,226.06
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,221.65,174.31
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,169.78,131.91
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,116.29,87.21
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,65.24,43.55
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,30.18,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.23,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.81,15.85
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.76,26.83
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.38,37.29
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,55.33,41.77
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,60.22,45.94
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,63.17,48.31
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,65.91,50.38
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,126.43,87.89
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,173.97,129.8
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,174.48,116.03
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,227.01,145.62
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,280.21,189.42
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,330.49,231.37
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,380.2,273.25
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,430.88,315.11
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,479.87,354.12
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,532.98,394.84
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,505.13,374.21
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,459.64,337.7
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,491.04,359.55
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,523.48,381.58
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,569.74,414.29
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,618.76,448.54
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,645.56,466.06
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,676.08,485.99
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,793.66,573.74
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,909.52,653.12
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,836.42,601.03
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,737.14,526.55
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,864.22,621.02
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,974.85,695.57
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,980.22,698.62
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,982.5,700.66
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,855.58,615.83
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,705.23,507.54
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,839.44,607.63
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,952.87,685.11
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,844.49,613.0
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,716.89,523.2
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,643.9,473.55
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,557.97,413.69
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,608.35,454.18
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,651.72,488.66
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,606.31,457.49
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,560.24,425.93
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,511.34,392.51
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,462.72,358.37
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,392.9,307.27
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,338.57,266.11
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,276.85,217.68
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,218.87,170.63
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,153.08,115.94
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,84.43,57.92
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,38.9,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,16.68,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,29.59,17.18
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,43.56,30.82
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,58.14,43.85
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,64.38,49.46
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,72.5,56.38
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,78.29,61.24
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,83.73,65.66
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,136.27,95.28
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,182.4,131.14
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,205.93,151.07
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,230.28,172.35
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,256.42,191.9
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,282.95,211.62
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,302.3,226.29
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,320.7,239.98
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,271.7,203.0
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,220.99,164.42
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,276.16,205.05
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,326.22,240.96
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,409.83,301.0
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,493.91,359.8
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,580.29,421.74
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,671.73,486.05
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,699.72,504.71
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,727.87,523.7
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,731.4,525.12
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,732.62,525.06
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,845.54,608.24
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,947.7,676.99
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,962.55,686.65
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,974.49,695.22
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,858.53,617.43
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,706.15,507.85
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,859.57,621.52
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,985.29,706.97
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,974.18,700.16
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,960.18,692.61
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,939.28,680.06
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,915.79,665.9
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,885.8,647.74
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,853.79,628.18
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,819.46,607.46
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,779.2,582.48
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,731.13,550.63
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,682.7,518.17
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,626.54,480.78
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,571.1,442.48
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,506.43,395.56
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,444.11,348.79
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,365.79,288.1
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,297.76,233.09
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,217.99,167.21
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,147.27,105.34
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,70.75,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,16.68,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,29.56,17.11
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,44.98,31.99
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,60.92,46.2
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,71.45,55.46
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,76.96,60.16
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,82.96,65.05
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,88.6,69.47
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,113.83,73.28
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,151.36,92.94
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,192.64,122.03
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,237.39,157.18
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,280.7,192.31
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,328.32,231.46
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,376.96,271.7
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,426.95,312.19
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,479.44,353.63
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,528.89,392.02
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,576.25,428.53
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,623.32,463.98
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,667.78,495.92
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,711.8,526.77
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,751.3,554.28
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,789.23,579.41
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,825.21,602.01
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,859.69,623.39
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,888.12,641.49
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,914.4,658.12
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,937.13,672.38
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,957.38,685.03
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,971.97,694.04
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,983.55,701.2
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,991.06,704.39
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,995.44,705.69
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,993.67,704.65
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,988.8,701.78
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,977.84,695.17
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,963.9,686.82
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,953.44,682.22
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,931.48,670.24
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,903.16,652.86
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,872.61,634.05
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,834.66,611.53
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,795.09,587.7
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,752.5,560.61
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,705.57,530.14
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,651.17,494.42
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,597.29,458.22
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,532.93,412.49
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,470.8,366.45
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,396.73,310.57
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,327.38,255.7
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,240.86,184.88
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,167.77,120.8
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,80.03,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,16.68,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,28.54,16.27
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,42.14,29.62
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,52.78,39.31
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,60.47,46.14
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,76.41,59.69
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,65.2,50.02
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,69.19,53.15
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,94.56,55.43
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,135.29,76.11
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,180.73,108.39
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,229.14,146.94
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,282.11,190.44
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,332.42,232.4
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,382.58,274.19
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,433.68,315.74
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,483.42,355.21
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,537.68,396.7
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,585.3,433.2
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,632.31,468.38
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,676.45,499.89
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,719.35,529.78
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,759.32,556.89
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,797.6,582.1
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,831.63,603.08
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,863.46,622.43
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,892.17,640.9
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,918.69,657.93
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,940.17,670.33
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,959.06,681.09
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,974.19,690.89
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,986.33,698.9
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,991.9,702.85
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,994.34,704.98
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,992.66,704.31
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,987.88,701.83
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,976.12,695.35
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,970.69,693.09
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,950.69,682.61
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,928.04,670.51
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,898.5,652.54
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,866.8,633.14
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,828.8,610.16
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,793.48,588.79
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,747.95,559.22
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,701.74,528.85
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,646.21,492.17
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,591.25,455.02
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,527.92,409.61
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,466.68,364.08
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,392.71,307.82
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,320.67,250.7
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,239.2,183.64
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,166.83,120.34
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,79.82,0.72
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,16.2,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,26.67,14.86
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,37.26,25.6
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,47.39,34.74
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,51.83,38.77
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,54.51,41.09
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,56.98,43.15
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,59.26,44.97
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,87.1,48.68
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,130.43,71.07
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,182.06,108.04
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,230.92,146.84
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,279.78,187.45
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,331.13,230.4
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,382.18,272.91
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,439.49,318.87
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,489.84,358.67
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,540.48,397.5
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,588.62,434.1
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,636.06,469.21
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,681.43,500.97
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,725.62,531.02
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,765.88,556.85
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,804.32,581.1
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,840.67,602.79
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,875.03,622.9
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,904.25,640.4
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,931.08,656.25
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,954.08,668.69
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,974.38,679.39
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,989.81,687.44
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,1002.1,693.52
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,1008.7,697.31
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,1012.03,699.27
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,1011.1,698.78
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,1006.94,696.5
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,996.62,691.25
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,983.25,684.3
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,964.37,674.08
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,942.71,662.23
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,914.5,646.31
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,883.97,628.91
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,856.3,614.02
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,819.03,592.73
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,773.43,564.98
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,726.93,536.18
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,673.07,502.39
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,622.64,470.07
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,560.67,428.66
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,500.67,385.81
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,427.62,331.31
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,359.1,277.7
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,274.54,209.1
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,199.09,143.38
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,96.06,6.02
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,15.73,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.86,14.11
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,36.08,24.55
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,45.85,33.43
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,67.08,51.74
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,88.83,70.18
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,71.57,55.51
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,61.53,46.88
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,89.94,51.84
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,133.16,74.68
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,187.71,127.02
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,231.27,172.2
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,261.62,194.44
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,285.7,211.93
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,335.02,243.34
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,431.33,312.66
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,457.35,333.86
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,463.89,337.77
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,530.49,387.43
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,630.07,459.35
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,611.77,440.96
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,572.94,407.75
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,674.12,482.08
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,798.19,565.68
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,831.75,583.94
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,862.82,601.46
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,892.33,619.87
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,919.71,636.99
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,942.69,650.92
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,963.21,663.39
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,978.51,673.39
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,990.81,681.73
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,998.07,687.18
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,1002.17,690.9
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,1000.09,690.32
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,994.88,688.04
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,982.69,682.37
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,976.82,680.71
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,956.35,669.42
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,933.21,656.66
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,903.36,640.29
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,871.39,622.47
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,832.5,600.19
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,796.46,579.54
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,746.8,548.78
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,696.88,517.36
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,640.47,481.35
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,584.7,444.64
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,515.87,396.17
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,449.91,348.05
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,372.43,289.88
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,304.92,236.78
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,222.86,170.18
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,150.21,108.05
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,73.04,6.08
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.38,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.62,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,9.72,2.53
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,14.82,7.04
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,20.86,12.31
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,26.9,17.51
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,70.88,54.97
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,110.24,87.83
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,140.01,105.14
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,175.69,128.55
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,183.46,122.76
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,229.22,149.0
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,275.55,186.74
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,324.15,226.49
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,372.27,266.19
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,421.65,306.12
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,474.27,346.75
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,522.6,383.21
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,568.54,417.84
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,614.27,451.5
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,657.59,483.01
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,699.89,513.23
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,739.22,540.69
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,777.22,566.39
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,812.86,590.05
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,847.15,612.78
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,875.72,630.94
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,902.24,647.78
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,845.26,605.9
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,769.25,547.75
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,739.22,527.29
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,698.82,499.54
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,852.6,611.11
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,986.19,699.64
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,984.46,697.4
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,979.69,694.74
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,970.22,689.26
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,957.75,682.06
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,937.62,670.13
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,914.88,656.67
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,887.94,640.56
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,858.68,622.97
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,821.09,601.52
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,786.4,581.76
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,742.09,553.96
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,696.92,525.15
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,642.07,488.94
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,587.76,452.28
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,525.85,407.55
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,465.85,362.7
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,393.2,307.41
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,325.06,253.32
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,243.24,186.75
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,173.68,126.22
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,83.44,10.54
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,14.77,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,24.24,12.9
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.89,23.74
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,45.08,32.94
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,51.34,38.45
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,57.09,43.28
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,59.81,45.45
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,62.32,47.34
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,88.17,51.05
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,129.95,72.45
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,186.24,125.13
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,232.8,171.67
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,272.12,197.66
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,321.61,232.25
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,357.95,256.17
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,423.92,304.12
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,473.32,342.04
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,523.15,379.12
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,539.95,390.24
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,542.74,389.42
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,612.37,440.75
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,707.96,508.17
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,748.09,533.66
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,786.65,557.62
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,821.39,578.37
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,854.18,597.77
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,803.07,562.57
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,734.86,511.98
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,847.18,593.75
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,954.31,663.13
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,969.53,672.16
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,981.75,680.46
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,989.42,685.34
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,993.94,688.42
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,992.3,690.09
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,987.53,690.0
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,970.74,681.72
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,961.07,677.99
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,940.52,666.87
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,917.36,654.17
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,780.32,565.87
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,637.37,466.19
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,720.05,530.74
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,782.34,576.73
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,734.1,545.38
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,685.51,514.13
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,629.59,477.28
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,574.35,439.41
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,508.18,392.44
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,440.09,342.47
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,367.44,287.06
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,300.18,233.67
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,219.56,167.86
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,137.95,99.3
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,65.19,8.8
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.25,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.25,14.22
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,36.49,24.91
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,47.41,34.73
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,54.35,40.91
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,60.96,46.57
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,64.34,49.3
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,67.03,51.33
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,92.17,54.89
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,133.44,75.91
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,177.45,106.22
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,224.58,142.57
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,272.1,181.04
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,321.8,221.38
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,375.74,264.79
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,425.8,304.45
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,474.33,341.23
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,523.08,376.77
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,570.47,411.46
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,617.58,445.01
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,661.62,474.7
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,704.78,502.98
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,745.11,529.61
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,782.01,552.45
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,818.22,574.66
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,853.04,595.84
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,881.52,613.63
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,907.86,630.14
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,930.19,644.24
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,950.06,656.93
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,965.25,666.22
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,977.48,673.84
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,984.71,679.21
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,988.82,682.87
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,987.31,682.61
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,982.71,680.66
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,974.88,676.89
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,963.9,671.33
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,944.74,660.86
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,931.38,654.12
