Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,903.51,638.86
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,873.35,622.15
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,837.45,602.33
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,799.86,581.15
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,754.35,553.16
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,711.57,526.59
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,657.92,492.64
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,604.68,458.08
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,543.13,416.08
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,483.48,372.98
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,411.05,318.85
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,343.13,265.72
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,260.97,199.03
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,185.76,134.47
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,88.98,16.03
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.77,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.28,12.64
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.55,23.28
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.37,32.15
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,50.27,37.44
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,54.69,41.23
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,57.13,43.19
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,59.4,44.9
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,84.97,48.73
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,127.6,70.49
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,172.43,101.6
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,220.17,138.98
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,273.59,182.64
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,323.89,224.32
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,373.54,265.24
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,424.25,306.04
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,473.6,344.77
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,527.29,385.31
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,574.41,421.11
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,621.01,455.7
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,665.41,487.03
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,708.8,516.88
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,748.77,544.06
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,787.12,569.19
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,823.09,591.67
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,857.34,612.88
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,886.3,631.53
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,913.02,648.78
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,936.11,664.03
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,956.67,677.76
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,972.02,687.63
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,984.35,695.71
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,874.01,621.74
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,736.55,521.95
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,876.58,626.49
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,990.31,703.54
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,974.87,693.8
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,965.86,689.27
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,946.61,678.19
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,924.69,665.5
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,895.65,648.45
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,864.51,629.95
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,746.05,552.31
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,610.29,456.4
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,662.67,499.74
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,695.62,526.54
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,640.65,489.55
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,586.24,452.57
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,520.79,404.56
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,457.77,356.94
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,380.75,297.84
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,314.37,244.64
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,232.65,177.83
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,159.98,115.59
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,78.01,14.94
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.77,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.3,12.54
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,34.58,23.28
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,44.41,32.17
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,49.03,36.37
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,52.27,39.17
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,54.84,41.25
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,57.23,43.07
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,81.78,46.0
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,124.66,67.34
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,175.35,102.91
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,223.36,140.49
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,271.87,180.43
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,322.78,222.7
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,373.1,264.81
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,429.78,310.63
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,427.46,312.82
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,409.42,299.35
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,435.35,317.38
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,461.37,335.02
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,570.38,416.92
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,714.89,521.26
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,755.59,547.85
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,794.57,573.56
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,828.01,594.3
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,858.75,613.19
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,888.57,632.39
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,916.21,650.19
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,938.9,665.16
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,959.07,678.63
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,974.05,688.57
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,986.01,696.74
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,993.87,701.0
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,998.59,703.41
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,997.16,703.52
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,992.59,701.82
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,983.83,697.58
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,971.97,691.5
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,952.32,681.62
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,929.98,670.03
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,909.01,658.26
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,877.44,639.44
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,740.54,549.38
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,588.04,440.5
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,659.57,497.64
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,709.27,535.4
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,594.79,455.32
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,483.37,373.32
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,428.02,333.23
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,374.26,292.81
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,315.2,247.3
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,259.21,202.45
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,181.95,139.19
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,121.72,87.47
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,57.95,10.79
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,14.3,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,23.52,11.84
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.63,21.66
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,42.08,30.2
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,44.36,32.39
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,46.66,34.39
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,65.36,50.17
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,82.47,64.32
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,130.03,92.63
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,172.53,126.28
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,207.47,148.09
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,244.14,172.25
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,267.29,194.15
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,278.54,205.66
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,327.78,240.68
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,386.78,283.46
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,437.67,320.63
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,528.21,388.19
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,557.64,409.66
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,577.59,422.42
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,585.65,426.42
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,580.35,420.52
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,632.68,458.38
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,686.51,496.82
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,732.06,528.05
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,778.42,559.58
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,797.32,572.1
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,814.99,583.91
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,825.33,591.02
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,833.84,596.99
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,793.21,568.41
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,752.9,539.93
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,876.57,632.07
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,987.45,707.72
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,908.15,656.38
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,817.79,592.32
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,737.14,537.12
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,653.63,478.72
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,664.24,487.86
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,659.46,486.17
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,482.3,359.54
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,308.64,230.45
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,537.35,408.98
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,744.01,561.56
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,614.77,467.68
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,487.11,373.51
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,420.6,325.42
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,344.29,268.59
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,301.37,236.07
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,259.12,203.22
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,212.28,166.21
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,166.95,129.39
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,119.16,89.72
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,73.63,51.07
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,34.6,4.75
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,13.34,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,24.99,12.7
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,40.96,28.5
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,57.34,43.09
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,71.99,55.97
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,81.8,64.48
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,95.83,76.32
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,116.87,93.8
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,126.49,96.51
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,136.11,103.59
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,149.49,113.66
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,163.03,123.8
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,224.57,168.51
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,291.45,217.15
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,299.42,224.21
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,294.64,221.18
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,349.58,261.29
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,402.36,299.4
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,354.18,263.89
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,296.8,221.0
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,190.81,141.42
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,80.34,56.81
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,214.89,159.4
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,347.25,256.74
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,384.81,283.54
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,423.57,311.28
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,458.24,336.01
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,494.06,361.38
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,318.57,235.32
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,136.18,99.19
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,371.62,276.64
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,620.58,452.65
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,446.18,328.6
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,269.61,199.48
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,245.38,182.11
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,220.95,164.1
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,195.87,145.45
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,170.72,126.6
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,148.45,109.79
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,126.21,92.86
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,128.26,94.7
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,130.4,96.6
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,84.85,61.54
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,40.94,27.1
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,24.63,14.16
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,8.35,1.1
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,44.15,30.14
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,80.75,59.83
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,68.11,49.78
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,55.79,39.91
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,44.13,30.48
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,32.49,20.9
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,22.72,12.68
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,12.97,4.41
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.48,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,11.91,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,22.9,11.11
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,40.15,27.95
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,57.28,43.21
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,71.49,55.64
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,87.36,69.15
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,98.77,78.72
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,110.82,88.63
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,133.71,101.62
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,166.06,124.74
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,195.3,145.65
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,226.78,168.42
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,268.35,195.48
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,322.79,233.61
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,355.31,255.77
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,418.86,303.16
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,467.63,341.8
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,521.51,383.08
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,568.93,419.27
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,615.88,454.27
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,659.8,485.64
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,702.59,515.48
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,742.56,542.88
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,780.92,568.14
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,813.54,588.27
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,843.38,606.46
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,818.67,587.41
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,778.25,554.65
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,791.98,564.13
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,804.2,572.26
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,894.15,637.84
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,967.09,685.92
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,982.02,693.79
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,985.2,694.84
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,983.76,694.62
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,979.26,692.64
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,969.15,687.25
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,956.11,680.16
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,936.83,670.17
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,914.95,658.56
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,887.04,642.08
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,856.9,624.13
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,823.16,604.58
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,783.58,580.88
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,738.31,551.82
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,692.37,521.9
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,617.63,471.25
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,539.9,416.11
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,481.13,372.98
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,424.34,330.0
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,356.97,278.93
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,293.95,229.14
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,220.64,169.09
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,154.88,112.61
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,76.26,18.7
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,13.34,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.93,10.23
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,32.27,21.32
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,42.15,30.25
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,47.04,34.68
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,50.78,37.91
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,58.19,44.09
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,65.03,49.64
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,78.82,45.44
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,122.32,65.16
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,186.84,118.44
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,243.92,168.65
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,278.39,194.98
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,322.14,228.55
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,358.81,254.03
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,425.07,302.82
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,461.51,332.09
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,491.21,353.73
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,544.68,393.85
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,620.24,449.04
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,632.44,454.13
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,633.01,450.29
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,662.69,470.04
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,691.32,488.55
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,769.2,543.92
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,854.15,598.18
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,883.26,615.87
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,910.13,632.73
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,932.43,645.49
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,952.19,656.73
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,967.71,666.81
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,980.23,675.21
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,987.69,681.26
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,992.01,685.56
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,990.69,685.97
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,986.24,684.64
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,970.6,676.53
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,961.72,672.77
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,942.85,662.3
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,921.32,650.3
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,892.03,633.84
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,860.61,615.94
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,827.76,597.79
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,789.1,575.54
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,742.55,546.49
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,695.44,516.6
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,640.5,480.87
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,586.07,444.58
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,521.62,399.41
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,459.42,354.25
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,383.31,297.24
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,317.51,245.63
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,238.03,181.17
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,167.04,120.8
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,81.61,20.74
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,13.34,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,23.09,10.78
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,39.77,27.36
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,55.88,41.63
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,68.26,52.35
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,75.95,58.78
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,83.49,64.94
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,90.56,70.52
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,110.93,73.63
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,149.44,92.85
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,190.26,119.84
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,233.51,151.83
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,277.29,185.94
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,323.67,222.17
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,369.69,258.49
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,417.34,295.21
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,464.14,329.68
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,511.67,363.35
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,518.94,368.14
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,507.77,358.65
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,521.19,366.83
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,525.13,368.23
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,632.59,445.76
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,763.43,535.91
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,800.19,560.04
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,837.86,584.15
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,866.76,602.72
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,893.69,620.17
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,915.37,634.97
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,934.57,648.35
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,949.65,658.21
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,961.88,666.45
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,968.22,672.25
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,971.55,676.31
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,968.87,677.66
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,963.23,677.29
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,818.07,583.13
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,647.7,464.94
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,339.39,251.27
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,31.68,18.88
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,178.47,132.46
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,334.58,249.58
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,180.69,134.9
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,34.42,21.55
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,55.84,38.61
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,77.3,55.67
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,87.29,63.88
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,98.3,72.95
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,83.14,61.26
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,67.92,49.31
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,53.69,37.91
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,39.95,26.7
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,27.85,16.67
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,15.76,6.53
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,7.87,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.16,9.27
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.53,20.63
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,41.46,29.61
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,47.65,35.18
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,52.62,39.47
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,55.57,41.88
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,58.31,43.99
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,78.33,45.9
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,120.54,65.89
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,174.16,116.38
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,215.97,160.01
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,254.28,183.21
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,324.78,232.17
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,318.33,232.16
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,310.31,228.76
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,386.38,283.14
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,516.91,377.9
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,483.16,353.65
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,433.24,314.98
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,508.97,369.1
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,594.46,428.47
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,618.03,444.06
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,640.68,459.23
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,675.33,482.53
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,711.1,506.29
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,805.02,575.69
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,901.87,640.94
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,839.39,597.28
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,751.21,532.19
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,868.54,618.31
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,977.98,691.02
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,984.02,694.75
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,986.96,697.54
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,985.2,697.51
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,980.37,695.68
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,962.69,685.8
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,948.26,678.13
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,927.87,666.32
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,905.01,652.97
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,876.62,636.31
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,846.11,618.18
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,732.78,543.26
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,617.76,462.82
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,656.73,495.0
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,678.43,513.6
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,623.01,475.85
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,568.17,437.49
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,504.03,391.59
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,447.23,349.48
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,375.64,293.96
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,308.93,240.42
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,235.51,180.14
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,169.13,122.94
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,82.61,21.75
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,13.34,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.98,9.56
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,33.92,22.49
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,45.34,32.75
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,53.12,39.65
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,60.52,45.98
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,65.03,49.67
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,68.5,52.36
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,87.61,54.23
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,128.89,73.7
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,172.02,102.48
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,218.36,138.01
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,273.69,189.19
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,312.36,224.99
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,351.19,251.32
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,420.01,302.29
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,468.63,340.29
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,517.7,377.61
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,565.04,412.66
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,612.21,446.6
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,656.51,477.68
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,700.0,507.43
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,741.02,535.92
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,780.7,562.23
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,817.05,586.06
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,851.74,608.76
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,814.21,581.29
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,764.77,542.78
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,858.96,610.94
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,945.62,667.28
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,854.78,605.36
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,736.39,519.92
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,872.16,619.34
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,995.66,701.8
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,993.95,700.81
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,989.12,698.95
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,983.2,696.52
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,973.96,692.1
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,954.93,682.62
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,933.18,671.45
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,904.88,654.62
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,874.28,636.27
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,837.94,614.99
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,799.91,592.35
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,757.46,565.39
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,710.32,534.76
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,656.41,499.13
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,602.89,462.97
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,538.58,417.16
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,476.42,371.04
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,404.32,315.98
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,336.53,262.1
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,252.66,193.61
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,180.83,131.78
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,87.71,23.42
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,12.87,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,21.2,8.78
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.59,20.56
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,41.54,29.55
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,47.85,35.19
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,52.83,39.47
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,55.78,41.87
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,58.53,43.98
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,77.13,45.3
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,120.29,65.03
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,166.19,95.49
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,220.31,136.84
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,268.9,176.23
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,319.62,217.85
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,370.17,259.13
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,421.79,300.3
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,472.09,339.45
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,526.88,380.46
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,575.0,416.55
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,622.59,451.39
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,667.66,482.73
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,711.65,512.53
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,752.56,540.01
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,791.83,565.25
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,765.85,544.15
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,726.11,511.5
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,819.64,579.86
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,915.55,642.74
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,866.54,609.01
