Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,796.51,557.17
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,899.21,631.36
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,985.9,687.21
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,993.19,692.26
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,997.34,696.14
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,995.85,696.64
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,991.22,695.32
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,980.55,690.31
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,976.04,689.31
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,956.55,679.91
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,934.35,668.85
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,904.9,651.66
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,873.28,632.99
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,835.62,611.17
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,800.57,590.84
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,753.44,560.9
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,705.78,530.13
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,650.52,493.74
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,595.76,456.84
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,531.08,410.74
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,468.59,364.55
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,395.93,309.13
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,324.84,252.86
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,245.22,187.63
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,174.16,126.57
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,84.87,22.17
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,13.34,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,23.97,10.29
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,38.25,25.97
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,53.01,39.15
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,58.86,44.49
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,66.48,51.03
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,71.79,55.4
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,76.78,59.35
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,122.74,86.82
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,171.91,122.62
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,177.83,116.11
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,218.05,138.81
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,273.56,189.57
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,315.36,227.51
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,351.36,251.94
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,415.78,299.8
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,464.59,338.37
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,514.22,376.58
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,561.28,412.67
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,608.09,447.73
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,653.05,479.86
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,697.22,510.65
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,737.77,539.23
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,775.15,564.07
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,812.74,587.71
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,846.55,608.62
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,875.94,627.57
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,903.2,645.12
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,852.26,608.09
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,786.95,557.49
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,885.14,629.69
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,976.37,690.71
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,983.04,694.83
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,986.62,697.65
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,984.55,697.02
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,979.42,694.58
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,970.12,689.87
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,957.82,683.35
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,831.58,601.36
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,695.9,506.05
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,786.14,575.32
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,857.48,626.81
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,819.14,603.3
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,779.39,579.18
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,728.6,546.02
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,677.71,512.28
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,620.88,474.17
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,564.81,434.99
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,493.03,382.96
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,430.15,335.84
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,356.91,279.05
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,289.03,224.57
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,210.4,160.28
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,130.4,93.54
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,62.46,14.48
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,13.34,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,23.04,9.31
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,35.2,23.42
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.8,34.74
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,53.6,40.03
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,59.17,44.85
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,44.65,32.43
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,44.6,32.24
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,104.84,78.38
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,154.26,115.8
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,187.0,136.99
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,236.19,171.09
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,269.31,193.51
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,318.39,228.97
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,350.27,251.36
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,413.21,299.5
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,366.54,270.11
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,302.13,222.45
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,428.8,318.16
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,610.38,451.92
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,524.3,386.12
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,419.51,304.0
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,580.54,427.02
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,775.52,567.91
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,808.56,587.68
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,843.37,609.14
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,872.74,628.07
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,900.0,645.57
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,923.66,659.27
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,944.84,671.32
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,960.42,681.17
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,973.02,689.2
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,841.82,599.95
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,682.63,484.97
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,844.47,603.69
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,979.77,695.42
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,968.99,688.6
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,955.29,680.92
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,936.31,671.34
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,914.72,660.07
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,782.51,572.0
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,643.94,472.81
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,723.83,536.4
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,783.4,582.04
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,737.44,551.93
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,690.82,521.4
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,635.09,484.56
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,579.97,446.9
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,515.42,400.31
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,453.11,353.8
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,375.65,293.94
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,308.57,239.95
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,225.95,172.27
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,142.9,102.72
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,67.94,15.63
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,11.44,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,21.84,8.09
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,39.18,26.59
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,56.96,42.43
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,72.02,55.6
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,82.64,64.7
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,91.97,72.43
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,100.87,79.57
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,124.14,89.43
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,160.75,111.41
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,195.75,133.22
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,230.42,157.12
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,277.94,197.42
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,310.44,225.39
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,341.95,250.38
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,378.38,278.13
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,426.02,312.93
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,511.5,377.29
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,559.45,413.55
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,607.2,448.73
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,652.41,481.4
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,697.74,513.35
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,738.62,542.34
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,778.04,568.51
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,812.0,589.54
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,847.74,611.54
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,873.06,626.41
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,900.44,642.56
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,925.03,657.06
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,947.37,670.08
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,963.63,680.65
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,976.99,689.47
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,985.94,695.58
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,991.76,699.84
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,990.41,699.65
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,985.96,697.65
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,980.3,695.01
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,962.88,684.91
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,942.47,674.12
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,919.45,661.63
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,890.07,643.86
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,863.72,628.08
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,729.24,538.52
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,595.01,443.0
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,641.43,480.81
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,669.79,504.41
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,623.04,474.3
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,576.04,442.83
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,503.64,390.37
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,440.73,343.3
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,367.14,286.39
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,299.0,231.79
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,216.72,164.71
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,134.31,96.06
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,64.25,13.82
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,12.87,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,22.24,7.89
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,36.39,24.26
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,47.88,34.78
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,53.69,40.08
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,59.26,44.92
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,63.84,48.8
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,67.39,51.69
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,107.18,75.09
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,160.93,113.24
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,171.66,109.85
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,209.18,130.33
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,270.9,185.96
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,314.17,225.47
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,355.03,257.88
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,401.89,293.93
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,439.64,322.53
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,475.78,349.1
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,522.13,382.9
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,579.68,424.18
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,633.0,464.74
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,703.04,516.77
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,743.85,544.77
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,782.99,570.7
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,817.73,592.29
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,850.07,612.1
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,834.45,599.45
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,804.46,573.01
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,880.86,629.6
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,950.31,674.4
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,966.67,684.72
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,980.06,693.54
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,987.91,697.74
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,992.6,700.05
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,991.62,700.11
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,987.49,698.32
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,975.91,692.13
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,961.49,684.25
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,951.89,681.09
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,930.72,670.5
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,903.04,654.22
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,873.06,636.37
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,836.29,615.11
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,797.86,592.39
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,755.8,565.56
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,709.27,535.16
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,655.56,499.74
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,602.27,463.74
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,537.83,417.72
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,475.6,371.3
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,401.95,314.84
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,329.47,257.16
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,246.69,188.98
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,173.57,125.89
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,84.56,18.95
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,12.87,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,22.23,7.37
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,36.0,23.89
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,47.12,34.12
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,55.43,41.55
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,71.13,54.98
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,60.96,46.26
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,64.29,48.88
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,75.19,47.1
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,115.53,63.52
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,159.8,92.23
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,207.19,128.45
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,260.49,171.9
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,310.7,213.89
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,360.49,255.64
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,411.45,297.56
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,461.6,337.99
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,512.16,377.66
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,564.08,417.06
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,611.4,452.18
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,656.15,484.55
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,699.79,515.33
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,740.22,544.01
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,779.06,570.04
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,814.93,592.66
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,848.87,613.78
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,878.18,632.98
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,905.29,650.71
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,928.31,664.35
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,948.82,676.35
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,965.21,687.13
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,978.65,696.11
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,986.08,700.45
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,990.38,702.9
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,989.07,704.55
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,984.64,704.32
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,981.95,703.86
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,967.53,695.82
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,948.35,686.21
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,926.47,674.8
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,896.52,656.51
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,864.48,636.75
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,831.46,617.07
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,792.48,593.04
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,745.08,561.73
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,697.22,529.68
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,641.47,492.99
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,586.32,455.43
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,520.29,406.86
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,452.05,355.26
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,377.85,297.01
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,309.08,241.21
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,226.72,173.39
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,143.7,103.48
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,68.18,13.1
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,10.01,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,19.3,5.15
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,37.03,24.63
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,52.66,38.58
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,67.75,51.74
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,82.48,64.29
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,71.76,55.16
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,68.38,52.1
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,75.56,47.95
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,113.87,62.13
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,158.24,90.59
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,205.74,126.63
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,258.18,169.0
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,308.29,210.61
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,358.15,255.99
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,394.04,286.95
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,437.33,319.07
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,516.09,378.42
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,564.34,414.97
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,612.07,450.19
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,656.98,482.48
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,700.78,513.17
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,741.84,541.73
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,781.27,567.92
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,816.0,589.53
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,848.29,609.34
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,878.12,628.7
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,905.74,646.6
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,927.89,659.82
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,947.49,671.41
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,963.41,682.13
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,976.38,691.07
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,982.31,695.92
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,985.13,698.91
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,983.89,699.11
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,979.57,697.45
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,873.96,627.66
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,739.47,531.44
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,844.25,612.27
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,926.01,671.13
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,896.98,653.09
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,865.82,634.08
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,828.56,611.86
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,794.25,591.42
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,748.32,562.5
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,701.69,532.57
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,647.28,495.92
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,593.36,458.83
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,531.67,414.04
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,471.74,369.08
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,396.94,311.36
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,324.08,253.11
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,244.83,187.57
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,174.16,126.19
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,84.46,15.86
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,12.39,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,21.43,5.7
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,35.59,23.4
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,47.22,34.01
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,51.04,37.65
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,61.39,46.51
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,58.16,43.7
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,67.68,51.51
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,107.33,76.41
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,166.35,120.05
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,166.54,107.07
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,205.45,126.36
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,257.98,168.65
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,307.93,209.98
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,358.24,251.85
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,409.71,293.83
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,460.27,334.16
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,515.96,376.96
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,564.26,413.25
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,612.04,448.16
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,657.13,480.35
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,701.22,511.02
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,677.78,489.84
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,639.82,457.4
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,738.87,531.3
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,852.52,608.78
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,882.28,627.37
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,909.78,644.94
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,933.13,658.46
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,953.91,670.34
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,970.49,681.22
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,984.08,690.32
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,991.61,695.96
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,995.96,699.74
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,812.97,578.79
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,594.64,422.7
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,800.67,574.48
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,973.41,692.12
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,955.64,682.64
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,935.13,672.51
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,765.04,559.16
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,591.04,433.37
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,709.25,525.74
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,804.0,596.2
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,756.69,564.87
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,708.8,533.35
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,653.65,496.64
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,599.0,459.47
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,535.14,413.61
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,473.35,367.65
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,394.14,307.12
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,325.64,252.61
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,242.86,185.23
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,169.47,122.36
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,82.54,13.4
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,11.44,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,20.7,4.6
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,35.18,23.02
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,50.03,36.35
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,51.5,38.03
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,54.93,41.05
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,71.31,54.78
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,86.77,67.47
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,105.66,75.41
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,152.11,102.54
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,193.18,132.63
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,229.98,162.0
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,269.41,190.62
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,313.99,223.79
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,346.63,246.0
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,410.2,293.32
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,459.77,332.58
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,509.87,371.13
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,558.24,407.23
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,608.94,443.76
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,566.02,409.91
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,503.58,360.1
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,626.8,452.86
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,776.5,559.27
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,809.97,578.93
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,840.92,597.45
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,869.82,615.8
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,896.61,632.75
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,918.43,645.19
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,937.78,656.08
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,861.58,604.43
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,758.48,529.96
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,877.39,616.3
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,984.07,687.09
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,982.21,685.84
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,977.27,683.57
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,967.27,678.55
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,954.35,671.81
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,935.14,662.26
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,913.33,651.07
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,885.24,634.7
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,850.69,614.02
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,775.62,566.96
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,696.66,514.86
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,682.01,507.83
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,669.73,501.66
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,612.01,462.87
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,550.09,420.16
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,484.91,373.48
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,422.68,327.36
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,349.06,271.34
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,280.94,217.4
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,193.73,146.83
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,124.91,88.6
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,59.6,6.36
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,21.34,11.8
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,34.37,23.35
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,50.04,36.95
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,65.4,50.1
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,91.21,71.77
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,117.31,93.25
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,134.05,101.26
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,155.2,116.07
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,161.02,120.27
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,170.65,127.79
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,207.58,144.62
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,305.42,211.73
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,336.36,242.66
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,353.49,259.33
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,381.99,279.99
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,410.31,300.07
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,434.05,317.14
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,457.15,333.5
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,493.73,358.82
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,532.03,385.02
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,610.37,440.94
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,699.75,503.31
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,638.92,457.63
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,566.1,403.43
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,601.95,428.8
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,639.09,454.49
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,785.88,562.18
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,931.35,662.35
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,946.92,671.69
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,959.64,680.12
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,877.65,622.75
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,778.19,550.0
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,877.83,623.41
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,961.02,681.14
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,952.33,676.21
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,934.93,666.32
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,913.85,655.28
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,890.36,642.65
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,854.06,620.54
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,816.31,597.34
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,775.07,571.96
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,727.65,542.02
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,670.74,503.0
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,615.14,464.23
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,555.81,423.07
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,485.64,373.18
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,413.46,319.74
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,346.44,268.66
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,276.0,214.23
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,201.82,155.35
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,131.84,98.43
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,56.81,37.38
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,25.77,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,8.58,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,16.69,1.19
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,37.74,25.01
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,58.48,43.52
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,71.81,55.32
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,86.14,67.62
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,96.87,76.56
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,107.12,84.84
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,124.05,91.72
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,155.81,110.18
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,178.24,118.65
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,223.59,147.23
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,264.98,179.75
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,310.65,216.73
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,357.81,255.45
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,406.89,295.17
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,454.44,333.07
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,503.46,371.24
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,550.34,406.88
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,597.42,441.76
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,642.38,474.46
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,688.39,507.13
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,728.76,536.17
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,768.01,563.99
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,803.33,587.31
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,836.88,608.44
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,866.37,627.78
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,893.99,645.83
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,916.44,659.26
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,936.55,671.16
