Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,952.66,681.61
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,965.97,690.33
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,978.66,699.01
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,982.47,702.02
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,980.19,701.22
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,974.94,698.63
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,966.76,694.27
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,955.52,688.02
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,935.08,677.22
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,912.13,664.77
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,879.55,644.42
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,845.19,622.8
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,804.7,597.86
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,762.91,571.72
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,710.62,536.5
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,653.66,497.0
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,595.02,457.14
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,537.75,417.08
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,469.09,366.22
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,403.85,316.49
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,318.14,249.42
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,250.13,194.26
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,175.25,132.72
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,99.14,69.27
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,46.24,0.34
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,10.96,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,19.82,1.46
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,35.12,22.87
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,50.71,37.0
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,55.54,41.57
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,61.82,47.06
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,66.96,51.35
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,71.39,54.88
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,112.53,88.93
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,162.7,118.15
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,187.69,137.02
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,215.99,159.77
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,232.44,160.32
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,306.35,209.25
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,356.17,250.73
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,407.26,292.55
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,456.65,332.23
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,506.68,371.32
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,523.1,383.06
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,520.11,378.24
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,521.79,378.0
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,511.11,368.58
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,578.16,417.24
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,657.09,473.35
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,747.33,540.83
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,850.91,611.98
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,880.57,630.9
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,907.89,648.62
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,932.38,663.08
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,954.32,675.85
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,842.85,600.04
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,697.1,493.36
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,860.24,613.76
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,995.93,705.32
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,996.14,705.4
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,993.16,704.33
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,982.09,698.5
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,968.06,690.88
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,949.47,681.53
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,928.13,670.39
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,783.82,574.09
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,615.03,451.89
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,721.06,535.58
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,799.58,594.45
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,754.66,565.91
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,705.84,534.62
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,650.96,498.08
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,596.56,461.0
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,531.36,413.92
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,468.49,366.66
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,394.33,308.81
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,322.11,250.57
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,239.41,182.46
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,166.32,118.95
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,80.08,0.89
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,10.48,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,18.27,0.0
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,30.71,19.14
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,43.49,30.79
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,49.08,35.95
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,54.75,40.88
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,57.99,43.57
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,61.02,45.94
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,62.66,46.96
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,102.13,53.94
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,147.2,81.41
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,200.43,121.09
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,248.54,159.91
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,299.3,202.01
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,349.79,244.23
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,401.36,286.6
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,457.3,331.19
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,508.04,370.97
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,556.85,409.09
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,605.14,445.95
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,650.82,479.21
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,695.47,510.93
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,737.15,540.11
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,777.19,566.89
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,809.66,587.36
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,838.67,605.39
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,868.71,625.12
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,896.64,643.41
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,919.65,657.33
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,940.21,669.65
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,956.24,679.96
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,969.38,688.46
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,976.57,693.51
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,980.67,696.71
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,989.41,704.27
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,986.01,704.04
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,879.3,633.25
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,752.56,542.51
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,843.2,612.6
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,911.82,662.95
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,887.31,647.41
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,855.51,627.45
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,816.59,603.86
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,776.26,579.02
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,727.58,546.8
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,678.54,513.9
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,620.89,474.48
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,558.8,430.65
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,494.18,382.81
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,432.28,335.7
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,356.84,277.62
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,287.14,222.1
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,197.96,149.81
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,127.86,90.03
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,60.35,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,10.01,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,16.58,0.0
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,27.56,16.63
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,38.09,26.39
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,44.6,32.3
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,49.72,36.8
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,52.84,39.39
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,55.74,41.69
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,96.01,75.16
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,157.63,116.04
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,190.79,135.94
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,226.39,158.54
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,249.2,168.41
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,303.44,205.71
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,351.36,250.29
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,385.15,280.47
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,430.45,313.66
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,506.99,371.05
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,555.78,407.8
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,606.96,445.13
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,651.9,477.21
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,695.65,507.63
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,736.85,536.67
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,776.48,562.82
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,812.28,584.94
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,846.17,605.6
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,875.91,624.66
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,903.4,642.25
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,926.3,655.51
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,946.65,667.14
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,962.38,677.25
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,975.14,685.59
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,982.37,690.55
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,986.47,693.67
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,985.45,693.7
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,981.3,691.91
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,979.86,692.26
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,966.41,685.04
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,947.93,676.14
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,926.72,665.5
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,897.83,648.41
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,866.77,629.86
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,834.24,611.27
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,795.66,588.34
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,747.3,557.29
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,698.52,525.46
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,642.1,488.29
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,586.26,450.28
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,518.19,401.26
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,448.42,349.37
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,373.58,291.34
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,304.37,235.69
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,219.59,166.43
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,135.04,95.13
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,63.35,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,9.05,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,17.2,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,35.43,22.87
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,52.01,38.01
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,63.56,48.3
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,70.99,54.8
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,77.66,60.37
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,83.96,65.42
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,113.85,89.96
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,160.39,114.98
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,168.93,110.49
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,211.34,134.44
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,258.44,171.76
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,307.37,211.28
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,355.35,250.34
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,405.12,290.19
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,453.58,328.32
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,502.55,365.78
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,549.37,401.38
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,596.29,436.15
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,641.1,467.71
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,685.09,497.83
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,725.36,524.61
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,764.1,549.7
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,798.75,571.46
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,833.98,592.62
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,860.72,609.29
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,887.85,626.21
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,914.96,641.71
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,935.67,653.07
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,951.25,662.93
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,963.99,671.12
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,970.86,675.77
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,974.74,678.71
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,972.59,678.35
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,967.49,676.3
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,957.31,671.19
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,944.27,664.39
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,923.2,653.91
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,899.67,641.86
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,869.81,624.29
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,837.92,605.31
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,797.25,581.31
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,755.32,556.11
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,699.13,519.45
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,649.3,486.18
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,590.34,445.89
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,532.79,405.64
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,463.09,354.49
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,397.04,304.72
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,311.12,239.77
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,242.87,185.97
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,165.5,123.72
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,86.86,59.05
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,40.3,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,11.13,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,28.69,17.38
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,45.63,32.65
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,62.8,47.65
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,80.58,62.87
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,97.98,77.42
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,115.01,91.31
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,125.46,99.48
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,150.92,107.13
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,182.79,124.84
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,217.08,146.42
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,260.3,180.02
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,303.71,213.97
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,342.31,241.1
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,403.54,286.82
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,454.29,326.83
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,505.63,366.09
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,558.47,405.06
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,606.72,439.7
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,652.6,471.86
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,697.53,502.48
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,739.23,531.45
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,779.33,557.45
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,812.65,577.66
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,846.99,598.41
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,877.87,618.06
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,906.56,636.31
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,930.67,650.63
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,952.19,663.35
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,968.51,674.27
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,981.83,683.44
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,989.1,689.29
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,993.21,693.3
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,992.13,693.88
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,987.9,692.63
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,979.77,689.04
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,968.48,683.54
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,807.56,579.37
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,638.73,460.63
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,764.33,555.56
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,864.13,626.35
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,831.08,606.5
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,791.79,583.01
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,743.76,552.17
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,695.22,520.52
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,638.56,483.24
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,582.52,445.07
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,516.75,397.92
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,448.89,347.71
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,373.92,290.46
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,304.49,235.28
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,222.43,168.19
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,149.78,105.11
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,64.95,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,9.05,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,16.57,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,31.68,19.67
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,45.27,32.32
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,53.49,39.78
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,61.35,46.63
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,80.01,62.34
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,110.64,87.68
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,121.76,96.38
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,158.45,113.95
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,183.91,128.34
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,223.38,155.26
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,247.49,166.41
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,296.84,199.97
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,337.37,239.3
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,360.48,261.17
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,411.67,297.09
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,503.25,363.81
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,552.07,400.76
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,600.65,436.81
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,646.33,469.08
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,691.81,500.34
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,732.3,527.56
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,771.25,552.19
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,809.56,575.98
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,846.6,598.74
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,876.33,617.67
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,903.74,635.15
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,926.94,650.28
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,947.52,663.85
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,963.87,674.53
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,977.21,683.46
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,984.99,687.89
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,989.61,690.48
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,989.04,691.1
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,985.31,689.88
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,799.02,568.22
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,579.84,412.98
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,774.3,557.22
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,930.19,664.75
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,747.56,542.77
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,547.5,399.57
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,692.97,510.74
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,795.35,585.54
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,752.02,557.38
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,704.2,526.51
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,648.94,490.37
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,594.19,453.68
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,528.46,407.04
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,465.08,360.18
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,389.86,302.21
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,316.63,243.81
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,232.75,175.42
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,158.93,110.92
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,75.16,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,8.58,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,15.07,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,29.42,17.73
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,41.33,29.02
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,48.52,35.58
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,55.4,41.6
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,60.15,45.59
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,63.88,48.55
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,71.05,54.29
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,108.42,80.98
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,118.61,74.17
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,190.16,114.5
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,244.21,167.68
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,280.26,204.07
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,314.83,223.63
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,394.58,280.23
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,444.72,319.69
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,495.02,358.16
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,485.33,351.36
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,455.47,327.24
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,552.46,399.12
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,684.42,492.99
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,673.14,480.63
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,649.32,459.43
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,734.51,521.92
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,832.47,587.84
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,803.37,565.9
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,758.06,530.73
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,759.22,531.3
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,757.97,529.91
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,868.25,610.19
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,962.97,673.3
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,970.21,678.25
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,974.34,682.09
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,973.87,682.82
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,979.45,687.52
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,775.2,553.8
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,546.73,391.59
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,682.74,493.85
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,812.67,588.06
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,747.05,543.36
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,668.91,490.66
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,677.01,500.44
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,667.28,497.78
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,508.55,383.45
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,361.12,273.26
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,200.14,152.26
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,58.59,40.83
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,49.72,34.0
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,40.87,27.01
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,32.02,19.97
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,23.18,12.82
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,15.75,6.72
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,8.33,0.5
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,4.16,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,8.1,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,13.41,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,24.49,13.75
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,35.11,23.75
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,40.18,28.43
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,44.28,32.04
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,46.86,34.2
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,49.29,36.1
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,87.05,67.3
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,147.29,103.19
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,150.36,92.17
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,186.52,109.13
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,235.82,148.44
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,287.18,190.62
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,326.3,230.1
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,347.87,251.54
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,398.57,286.88
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,496.63,358.34
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,545.67,395.65
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,594.27,431.98
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,539.76,391.06
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,467.69,334.76
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,599.55,434.52
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,766.17,552.52
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,802.44,574.52
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,836.59,595.86
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,759.93,541.33
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,656.26,463.47
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,801.63,569.8
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,940.14,661.28
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,869.13,613.48
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,773.42,543.63
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,833.04,586.68
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,900.76,633.53
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,835.33,590.67
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,759.05,540.63
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,739.01,528.76
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,717.48,515.53
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,662.39,479.21
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,593.01,432.68
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,625.29,458.39
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,639.62,471.49
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,589.89,438.36
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,540.22,404.93
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,541.84,409.4
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,552.31,419.67
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,532.86,408.41
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,508.9,393.49
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,449.34,349.16
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,391.91,305.3
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,326.96,254.56
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,266.02,205.3
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,193.58,145.7
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,118.03,80.81
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,54.52,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,8.1,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,14.91,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,29.74,17.75
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,44.78,31.86
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,51.68,38.22
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,59.97,45.44
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,65.54,50.11
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,70.81,54.34
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,96.13,75.11
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,146.17,102.9
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,181.98,126.21
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,218.89,152.82
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,239.43,160.53
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,291.91,195.88
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,341.7,236.72
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,392.87,278.02
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,426.95,307.23
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,443.53,320.29
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,502.27,363.85
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,594.05,430.83
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,639.46,463.02
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,684.08,494.18
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,724.97,522.97
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,764.29,548.97
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,798.38,570.11
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,829.86,589.42
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,860.0,608.75
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,888.02,626.7
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,816.68,576.1
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,719.28,503.76
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,726.2,510.46
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,731.75,515.76
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,781.85,550.99
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,839.88,590.7
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,777.14,548.38
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,721.68,510.71
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,837.3,595.4
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,939.77,666.41
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,871.65,623.78
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,799.44,576.06
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,779.16,565.18
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,756.07,552.02
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,664.23,489.46
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,563.04,419.03
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,538.24,403.88
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,510.91,386.32
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,462.6,352.67
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,415.02,318.8
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,426.92,329.31
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,419.34,324.42
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,344.41,266.31
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,275.25,211.0
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,187.91,140.55
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,119.24,80.73
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,54.92,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,13.46,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,24.16,13.25
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,35.25,23.86
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,39.51,27.86
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,43.65,31.47
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,46.67,34.02
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,49.49,36.27
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,50.24,36.62
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,92.11,48.56
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,137.76,73.67
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,186.56,108.29
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,236.59,147.63
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,288.53,189.45
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,339.81,231.12
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,398.0,276.86
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,449.2,316.75
