Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,500.41,355.49
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,549.94,391.93
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,599.0,426.97
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,645.08,459.02
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,689.86,489.36
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,731.8,518.01
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,772.1,543.93
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,808.9,566.7
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,843.71,588.07
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,875.16,608.11
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,904.29,626.72
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,929.16,641.39
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,951.43,654.46
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,968.5,665.38
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,982.5,674.55
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,992.33,681.72
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,998.89,687.05
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,998.69,687.98
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,995.22,687.07
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,987.01,683.39
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,975.66,677.91
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,957.77,669.49
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,937.01,659.34
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,910.02,644.18
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,880.56,627.41
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,629.89,461.33
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,348.64,256.22
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,568.56,424.21
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,724.99,536.54
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,670.92,500.74
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,620.27,467.75
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,557.33,424.07
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,496.42,379.3
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,422.54,323.74
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,353.31,269.27
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,265.71,198.71
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,188.01,128.44
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,69.81,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,7.15,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,14.3,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,22.15,11.48
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,31.66,20.74
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,36.15,24.95
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,40.45,28.76
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,43.25,31.13
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,45.87,33.22
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,46.81,33.75
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,87.31,45.01
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,133.49,70.14
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,182.73,105.1
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,232.7,144.38
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,284.65,186.45
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,342.69,233.37
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,395.01,275.39
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,446.56,315.83
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,498.26,355.14
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,547.73,391.7
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,596.67,426.74
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,643.29,459.18
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,688.73,489.92
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,731.3,518.43
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,772.18,544.47
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,808.81,566.42
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,842.99,586.64
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,874.08,606.05
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,902.82,624.0
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,927.3,637.97
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,949.11,650.31
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,966.15,661.18
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,980.15,670.31
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,988.54,676.17
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,993.69,680.22
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,993.57,680.81
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,990.21,679.58
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,978.92,674.05
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,964.72,666.88
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,946.82,658.51
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,934.7,653.83
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,906.03,637.68
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,875.03,620.07
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,838.03,599.4
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,799.29,577.31
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,751.77,548.03
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,707.64,520.55
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,652.62,485.55
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,598.04,449.91
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,531.51,403.81
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,467.48,357.22
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,392.51,300.79
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,322.32,245.63
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,233.55,174.01
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,158.54,106.44
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,56.88,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.3,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,23.4,12.29
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,34.47,23.04
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,41.02,29.03
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,46.31,33.71
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,49.99,36.82
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,53.41,39.57
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,53.93,39.71
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,86.83,46.01
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,132.03,70.49
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,185.34,108.47
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,233.77,146.61
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,284.49,188.02
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,335.61,229.98
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,387.91,272.04
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,444.74,316.22
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,496.13,355.3
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,545.38,391.84
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,594.17,426.94
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,640.21,459.16
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,685.18,489.8
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,727.13,518.48
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,767.44,544.33
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,804.37,566.98
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,839.23,588.14
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,869.75,607.35
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,897.91,625.09
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,922.26,639.49
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,943.96,652.25
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,960.45,662.87
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,973.9,671.75
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,982.74,676.48
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,988.38,679.39
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,987.79,679.68
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,983.97,678.16
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,972.75,672.58
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,958.63,665.35
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,948.47,662.08
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,926.91,651.64
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,898.5,635.5
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,867.82,617.86
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,830.5,596.99
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,791.46,574.66
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,747.33,547.31
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,698.99,516.6
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,644.03,481.62
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,589.57,445.93
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,523.68,399.82
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,460.23,353.34
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,384.59,295.56
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,313.85,239.29
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,227.18,169.06
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,153.7,101.95
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,54.79,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,14.3,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,24.23,12.75
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,36.07,24.34
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,42.69,30.42
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,48.98,35.96
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,52.5,38.94
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,55.81,41.59
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,55.1,40.69
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,85.43,45.49
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,130.59,69.63
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,183.93,107.52
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,232.25,145.47
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,283.25,187.09
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,334.58,229.36
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,387.01,271.69
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,443.8,315.32
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,495.19,353.67
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,544.13,390.67
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,592.55,426.29
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,638.99,458.66
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,684.32,489.32
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,726.49,516.73
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,767.02,541.21
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,803.18,562.91
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,837.02,582.96
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,867.94,601.93
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,896.53,619.4
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,920.41,634.35
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,941.62,647.74
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,857.53,593.41
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,748.6,516.46
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,877.65,607.98
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,985.04,675.93
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,984.49,675.38
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,980.72,673.9
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,966.27,666.41
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,958.23,663.03
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,939.28,654.29
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,917.59,643.89
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,886.43,626.06
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,853.2,606.84
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,716.94,519.73
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,577.23,422.93
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,637.91,471.02
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,678.83,503.02
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,622.24,466.0
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,566.35,428.37
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,494.02,376.93
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,421.47,323.51
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,346.73,266.26
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,277.63,211.25
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,194.34,143.49
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,110.39,70.71
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,39.39,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.77,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,19.03,8.63
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,33.2,21.95
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,52.25,38.45
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,71.01,54.48
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,89.57,70.16
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,107.95,85.37
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,101.24,79.37
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,123.63,81.76
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,162.39,103.37
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,205.02,132.99
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,246.66,164.32
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,290.66,198.86
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,336.8,235.6
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,384.89,273.13
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,431.24,308.43
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,480.08,344.45
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,527.39,378.11
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,574.93,410.59
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,622.45,441.47
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,667.33,469.53
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,708.57,496.73
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,748.64,522.67
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,786.67,546.96
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,823.77,569.96
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,855.16,590.5
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,884.44,609.8
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,908.66,625.24
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,930.36,639.12
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,947.51,651.1
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,961.72,661.39
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,873.89,604.6
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,767.48,530.45
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,776.32,539.32
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,783.24,546.24
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,870.52,609.71
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,938.57,656.43
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,712.9,508.87
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,452.38,325.09
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,664.08,482.82
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,827.13,599.83
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,632.85,465.8
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,429.97,318.75
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,385.78,288.84
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,341.76,257.86
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,304.36,231.17
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,255.51,195.26
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,214.24,164.1
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,173.84,132.85
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,134.99,102.04
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,96.85,71.21
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,61.02,41.94
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,21.6,9.36
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,10.96,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,27.21,14.64
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,46.03,32.79
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,60.48,45.7
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,75.85,59.04
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,87.55,69.08
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,98.76,78.43
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,98.2,77.57
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,123.7,83.19
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,171.03,119.87
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,206.94,153.74
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,221.5,165.15
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,233.33,174.4
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,283.53,210.82
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,332.02,246.08
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,360.59,266.82
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,390.12,288.12
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,463.59,343.17
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,569.9,422.17
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,559.4,412.64
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,533.46,390.76
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,575.65,421.0
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,616.83,449.98
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,666.05,484.38
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,718.48,520.54
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,726.03,524.04
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,730.98,525.97
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,655.75,472.96
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,571.2,412.84
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,556.91,403.12
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,541.52,392.26
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,657.84,475.75
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,777.35,558.11
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,444.36,328.43
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,89.91,63.73
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,170.09,125.53
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,252.46,187.36
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,192.54,142.54
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,133.03,97.57
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,115.16,84.2
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,97.3,70.65
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,104.66,76.76
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,112.26,83.1
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,107.15,79.39
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,102.11,75.73
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,89.0,65.79
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,75.87,55.68
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,63.26,45.71
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,51.13,35.96
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,39.94,26.89
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,28.77,17.67
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,19.01,9.48
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,9.26,0.83
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.77,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.39,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.85,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.78,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.71,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,5.56,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.42,0.4
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.82,1.5
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.21,2.58
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,23.7,13.35
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,37.22,23.99
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,28.85,17.27
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,20.48,10.59
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,87.43,62.89
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,152.52,112.45
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,174.72,128.97
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,197.31,145.77
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,383.41,284.51
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,585.8,428.14
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,629.93,458.95
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,674.19,490.51
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,735.13,534.43
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,798.96,579.8
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,776.13,560.05
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,740.58,531.87
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,821.58,591.76
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,903.58,650.67
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,918.79,660.5
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,931.31,669.16
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,939.95,674.05
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,945.69,677.2
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,862.11,619.05
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,768.99,552.91
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,765.07,552.57
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,758.94,550.32
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,790.38,576.01
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,805.69,591.03
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,771.53,569.31
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,735.71,546.53
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,398.52,304.34
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,68.92,48.35
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,79.18,56.76
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,90.05,65.49
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,78.43,56.72
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,67.0,47.98
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,55.79,39.26
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,44.6,30.4
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,34.35,22.18
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,24.11,13.81
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,15.75,6.82
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.4,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,10.48,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,25.03,12.44
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,40.22,27.88
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,48.21,35.31
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,57.4,43.41
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,63.07,48.36
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,68.44,52.88
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,104.28,82.75
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,147.59,109.55
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,179.38,130.05
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,214.86,154.75
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,245.12,178.56
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,272.97,200.53
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,313.64,230.51
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,358.6,263.81
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,392.07,288.49
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,425.55,312.69
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,453.27,332.81
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,480.04,351.82
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,560.61,412.86
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,674.18,496.18
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,666.39,486.16
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,646.09,466.85
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,729.74,529.45
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,826.3,595.73
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,771.26,554.39
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,692.22,493.74
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,737.1,526.32
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,782.91,558.54
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,814.16,579.64
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,840.95,597.95
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,487.48,357.9
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,115.54,82.38
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,98.94,70.34
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,82.34,57.8
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,133.87,97.25
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,186.35,136.99
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,212.32,156.98
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,238.95,177.57
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,269.33,201.05
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,314.36,235.27
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,309.33,232.9
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,303.87,230.36
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,303.44,231.6
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,301.61,231.73
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,269.46,208.21
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,237.19,184.21
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,201.56,156.6
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,166.27,128.69
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,129.57,99.21
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,93.51,69.62
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,59.74,41.49
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,22.23,9.16
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,10.96,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,10.48,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,24.26,11.58
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,37.04,25.21
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,46.71,34.03
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,55.93,42.16
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,62.03,47.47
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,67.8,52.33
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,90.3,71.01
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,132.97,94.56
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,145.39,91.96
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,180.33,110.12
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,234.62,162.62
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,274.2,201.67
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,305.42,218.84
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,380.83,272.82
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,396.49,289.77
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,395.78,290.48
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,435.93,319.31
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,478.58,349.41
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,519.99,378.03
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,571.3,412.99
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,620.56,447.13
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,671.08,481.68
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,704.05,501.68
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,736.62,521.05
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,812.61,575.84
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,889.42,624.97
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,915.51,638.48
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,939.07,650.83
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,956.1,661.18
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,970.09,669.82
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,979.43,675.13
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,985.52,678.61
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,985.91,680.18
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,983.06,679.97
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,963.15,670.09
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,950.21,664.63
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,930.95,655.13
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,908.97,643.91
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,881.17,628.88
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,850.97,612.15
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,817.06,593.22
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,777.12,570.02
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,730.02,540.77
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,682.28,510.49
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,625.14,472.61
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,568.71,433.98
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,501.09,385.29
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,436.06,336.83
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,355.29,275.61
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,285.4,219.91
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,199.42,149.23
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,119.97,71.08
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,41.06,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.48,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,21.17,9.05
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,33.13,21.93
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,39.95,28.3
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,45.3,33.12
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,49.02,36.33
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,52.51,39.18
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,51.99,38.54
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,74.41,40.54
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,148.77,96.91
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,205.05,149.46
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,215.55,144.6
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,275.17,181.95
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,327.03,225.75
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,385.93,274.19
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,437.63,315.87
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,489.77,356.63
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,539.83,394.61
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,589.29,430.91
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,636.69,464.89
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,683.06,497.21
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,725.38,526.64
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,765.94,553.14
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,803.8,576.53
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,839.53,598.32
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,870.89,618.39
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,899.74,636.86
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,924.61,651.86
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,946.7,665.11
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,963.46,676.08
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,977.08,685.21
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,985.52,691.24
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,990.67,695.38
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,990.99,696.64
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,988.01,696.01
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,978.27,691.25
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,965.38,684.64
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,807.86,582.32
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,610.51,442.63
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,764.49,558.01
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,875.75,634.8
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,839.02,612.76
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,800.49,590.26
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,752.51,559.74
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,703.86,528.27
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,652.05,494.22
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,597.52,457.35
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,530.23,409.6
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,465.62,361.16
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,388.37,301.91
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,316.49,244.11
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,225.3,168.59
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,139.35,79.91
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,50.49,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,9.53,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.8,8.35
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,33.17,21.91
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,40.05,28.36
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,45.39,33.18
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,48.69,36.04
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,51.8,38.58
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,51.31,37.97
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,72.11,39.52
