Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,122.77,65.64
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,171.46,99.26
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,220.94,138.5
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,272.5,181.46
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,324.3,225.16
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,383.23,273.53
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,434.52,315.35
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,486.22,356.33
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,481.82,354.1
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,460.54,336.1
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,449.27,327.2
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,437.77,317.66
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,581.21,426.86
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,761.56,556.04
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,799.29,578.85
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,835.04,601.02
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,866.16,621.27
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,894.82,639.91
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,875.46,625.42
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,839.5,594.38
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,911.74,650.72
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,970.85,691.04
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,978.31,696.17
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,982.52,699.7
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,982.4,700.33
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,979.03,699.04
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,964.64,691.05
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,956.41,687.23
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,937.31,677.51
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,915.43,666.04
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,886.67,648.64
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,855.65,629.7
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,817.68,605.75
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,782.38,583.47
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,735.1,552.79
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,687.21,521.21
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,629.56,482.29
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,572.62,442.83
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,504.17,392.61
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,438.5,342.73
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,355.85,278.07
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,284.6,219.8
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,195.26,145.56
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,111.48,59.85
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,37.72,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.39,10.93
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.97,29.95
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,54.46,40.49
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,62.24,47.47
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,69.26,53.51
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,75.9,58.98
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,72.9,56.18
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,87.58,53.67
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,131.03,74.36
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,178.33,106.38
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,225.68,142.66
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,281.93,187.77
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,333.34,230.54
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,386.14,273.88
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,437.83,315.52
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,490.48,356.74
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,544.74,397.7
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,594.16,434.05
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,641.71,468.03
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,688.41,500.43
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,731.31,530.6
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,772.59,557.95
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,810.33,581.13
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,846.13,602.8
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,877.81,622.9
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,907.08,641.4
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,931.98,655.75
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,954.17,668.36
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,971.09,679.08
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,984.9,687.97
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,993.53,694.07
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,998.84,698.26
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,998.36,698.66
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,994.57,697.16
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,985.01,692.5
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,972.28,685.99
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,953.57,675.46
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,932.0,663.21
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,911.57,652.03
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,880.38,633.8
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,821.42,598.06
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,759.88,559.92
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,713.54,530.3
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,666.01,499.26
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,632.27,478.66
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,595.94,455.48
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,527.26,406.2
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,461.34,356.67
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,381.81,295.82
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,307.87,236.47
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,210.54,156.51
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,121.92,61.69
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,43.12,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,7.63,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.85,7.46
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,34.84,23.2
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.67,30.54
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,50.9,37.85
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,54.71,41.16
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,58.31,44.1
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,57.03,42.8
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,74.07,42.73
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,119.12,63.54
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,172.8,100.3
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,221.52,138.12
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,273.18,180.47
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,325.1,223.84
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,378.19,267.51
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,435.78,312.63
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,487.96,352.39
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,538.2,391.06
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,587.96,428.29
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,634.95,461.71
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,680.85,493.37
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,723.7,522.1
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,764.86,547.43
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,802.82,570.63
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,838.78,592.34
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,870.55,612.49
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,899.87,631.07
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,924.31,645.64
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,945.94,658.49
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,963.21,669.68
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,977.36,679.06
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,986.32,685.76
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,991.98,690.56
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,992.33,691.84
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,989.38,691.24
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,979.66,686.89
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,966.77,680.68
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,948.33,672.09
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,927.02,661.68
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,898.73,645.37
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,876.01,632.69
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,838.79,611.32
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,799.77,588.52
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,751.6,557.89
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,702.71,526.27
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,650.04,491.67
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,594.51,454.11
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,525.24,404.75
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,458.9,354.92
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,380.0,294.2
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,306.76,235.18
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,209.64,154.92
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,121.33,55.83
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,43.35,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.59,3.67
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,30.9,19.82
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,38.57,26.94
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,44.85,32.56
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,48.17,35.44
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,51.31,38.0
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,51.58,38.04
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,68.82,38.81
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,119.82,63.51
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,168.76,96.06
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,218.38,134.47
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,270.48,177.03
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,322.8,220.49
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,382.23,268.48
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,433.92,309.81
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,485.85,350.06
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,536.27,387.94
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,586.2,424.21
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,633.78,457.95
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,680.26,489.99
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,723.26,519.96
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,764.57,546.66
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,802.02,569.49
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,837.32,590.75
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,869.08,610.87
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,898.37,629.41
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,923.26,645.2
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,945.36,659.33
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,962.16,670.25
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,975.81,679.36
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,984.77,684.68
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,990.43,688.1
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,990.27,690.12
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,986.8,690.27
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,975.81,684.83
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,961.78,677.62
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,943.52,667.47
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,922.42,655.6
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,902.34,644.44
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,871.63,626.4
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,834.03,604.76
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,794.64,581.67
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,747.22,551.61
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,698.97,520.55
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,646.21,485.62
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,590.52,447.76
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,522.69,399.4
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,457.54,350.6
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,378.39,290.55
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,304.97,232.07
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,212.28,155.62
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,122.12,49.53
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,44.18,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,14.32,2.43
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,29.24,18.4
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,35.11,24.0
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,40.7,29.02
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,43.85,31.77
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,46.83,34.21
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,47.36,34.49
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,68.64,39.17
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,114.79,59.2
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,164.22,91.95
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,215.03,131.45
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,267.97,174.94
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,326.78,223.43
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,379.85,267.08
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,432.26,309.28
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,484.66,350.17
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,535.35,388.53
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,585.55,425.27
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,632.51,458.81
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,678.07,490.42
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,684.85,491.76
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,678.7,483.36
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,753.56,538.2
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,836.68,593.35
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,868.0,612.96
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,896.83,631.35
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,921.32,647.34
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,942.96,661.62
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,913.19,642.44
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,865.08,605.56
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,935.44,656.96
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,987.05,688.73
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,986.46,688.68
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,982.58,687.13
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,973.49,682.83
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,961.27,676.69
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,942.0,667.25
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,919.9,656.04
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,900.25,645.39
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,869.89,627.72
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,800.73,584.84
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,729.48,539.73
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,719.73,535.33
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,699.32,523.15
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,646.39,488.04
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,590.59,450.16
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,524.13,402.75
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,460.12,354.66
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,381.3,294.2
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,308.2,235.34
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,215.06,157.62
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,123.32,41.84
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,45.21,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.24,2.37
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,30.19,19.14
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,38.35,26.72
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,45.07,32.73
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,48.79,35.96
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,52.3,38.84
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,84.94,66.01
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,128.59,93.33
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,171.88,122.86
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,201.08,145.92
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,211.18,140.77
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,270.03,177.14
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,320.04,225.06
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,349.49,252.97
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,398.7,286.85
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,485.25,349.47
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,535.11,387.33
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,584.44,423.91
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,630.89,456.57
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,676.08,487.35
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,611.71,438.34
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,523.39,370.99
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,667.24,476.14
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,829.71,584.86
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,860.46,603.06
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,888.8,620.94
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,911.94,636.09
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,932.29,649.62
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,807.06,567.25
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,647.14,454.44
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,822.95,581.51
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,972.02,679.6
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,866.54,612.07
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,732.91,520.13
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,850.15,607.05
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,947.33,672.91
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,796.05,573.66
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,637.05,461.72
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,752.29,549.49
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,841.9,613.26
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,807.47,592.37
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,767.19,568.18
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,719.96,537.98
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,671.97,506.72
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,613.67,467.42
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,556.21,427.35
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,491.54,379.33
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,429.09,331.42
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,349.32,269.43
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,273.74,208.37
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,187.56,136.32
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,101.12,24.69
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,35.78,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.65,1.89
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,30.99,19.73
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,40.51,28.5
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,49.59,36.53
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,54.71,40.96
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,58.71,44.25
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,60.02,45.16
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,73.12,45.36
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,145.09,94.13
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,200.46,141.46
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,216.95,143.84
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,268.32,176.82
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,319.3,219.11
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,371.67,262.0
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,390.11,281.93
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,389.61,283.35
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,461.98,336.46
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,577.69,420.75
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,624.43,453.75
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,670.13,485.43
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,655.26,470.91
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,625.68,445.15
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,718.58,513.52
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,825.8,586.05
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,856.41,604.39
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,884.64,621.68
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,909.03,635.17
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,930.72,646.91
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,947.2,656.76
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,960.65,664.83
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,968.06,669.28
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,972.25,671.9
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,971.23,670.98
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,967.0,668.23
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,964.44,667.18
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,950.44,659.21
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,930.76,647.94
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,908.3,635.07
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,878.33,617.54
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,846.08,598.58
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,807.16,576.45
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,770.93,555.82
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,721.62,525.44
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,671.9,494.24
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,613.3,456.16
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,555.61,417.31
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,485.04,367.14
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,417.55,317.34
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,333.37,253.94
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,260.92,196.52
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,171.91,123.1
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,74.55,8.49
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,27.52,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.49,1.44
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,32.63,20.99
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,40.92,28.82
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,48.88,35.92
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,54.4,40.7
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,58.83,44.36
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,57.85,43.24
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,67.83,41.53
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,112.31,59.73
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,160.37,90.78
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,214.06,131.68
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,265.28,173.19
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,317.17,216.21
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,370.38,259.73
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,422.01,301.2
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,479.0,345.17
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,528.74,382.59
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,578.02,418.37
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,624.98,451.53
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,670.87,482.89
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,713.76,512.62
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,754.98,539.5
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,792.22,561.96
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,827.45,582.88
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,858.92,602.47
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,887.95,620.47
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,912.16,634.49
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,933.57,646.8
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,950.16,657.12
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,963.64,665.65
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,972.0,671.58
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,977.09,675.67
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,976.41,675.52
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,972.46,673.52
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,958.86,666.15
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,951.1,662.59
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,930.73,651.21
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,907.56,638.22
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,878.1,621.25
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,846.38,602.79
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,807.3,580.63
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,770.7,559.8
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,721.2,528.99
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,671.37,497.36
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,612.49,458.56
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,554.5,419.03
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,483.09,367.59
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,414.93,316.66
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,330.89,252.59
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,258.64,194.75
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,169.43,120.44
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,71.14,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,26.35,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,19.06,1.4
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,36.98,24.45
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,50.02,36.42
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,59.58,44.94
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,67.08,51.41
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,74.17,57.28
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,75.18,57.87
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,82.94,55.32
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,124.61,72.33
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,170.38,101.61
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,216.46,135.87
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,266.21,175.21
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,316.63,216.51
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,373.54,262.1
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,423.98,302.18
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,475.38,341.86
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,524.58,378.82
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,573.6,414.48
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,620.76,447.79
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,667.21,479.64
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,709.51,508.91
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,750.35,536.52
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,786.78,558.5
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,822.65,579.88
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,853.41,599.04
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,881.84,616.7
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,905.14,630.19
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,925.74,642.03
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,941.64,651.96
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,954.53,660.15
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,960.94,664.47
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,972.85,672.36
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,971.71,672.28
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,967.36,670.47
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,955.51,664.18
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,940.68,656.19
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,919.79,645.85
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,896.18,633.82
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,865.73,616.07
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,837.98,600.04
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,797.99,577.06
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,756.59,552.83
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,705.75,520.84
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,654.61,487.99
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,594.43,447.79
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,535.33,406.43
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,459.58,350.86
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,393.54,300.57
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,313.11,238.89
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,239.94,180.32
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,155.3,109.3
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,59.16,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,21.36,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.73,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,31.1,19.51
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,40.24,28.08
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,48.98,35.83
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,54.64,40.72
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,59.07,44.37
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,58.44,43.64
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,65.95,41.77
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,110.3,58.97
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,158.34,89.71
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,211.8,130.16
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,263.03,171.55
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,315.36,215.0
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,369.06,259.01
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,420.83,300.66
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,478.04,344.83
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,528.17,382.8
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,577.81,419.21
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,625.43,453.28
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,672.0,485.66
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,714.81,514.94
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,755.94,541.27
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,794.48,565.22
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,831.15,587.78
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,863.02,608.38
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,892.38,627.4
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,916.84,643.66
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,938.43,658.21
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,885.12,623.95
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,812.52,570.72
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,785.83,552.53
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,763.44,536.6
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,753.31,530.83
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,741.47,523.92
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,867.42,615.53
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,956.18,674.28
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,937.58,664.5
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,916.1,653.65
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,887.59,636.88
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,864.52,623.7
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,691.65,509.82
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,519.61,386.06
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,618.93,463.74
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,688.98,515.58
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,634.23,478.43
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,576.87,439.15
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,506.53,387.66
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,439.43,336.27
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,357.62,273.11
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,282.22,212.22
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,185.78,130.39
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,86.06,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,17.48,0.0
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,34.02,21.78
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,43.4,30.69
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,53.57,39.67
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,60.15,45.36
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,66.4,50.53
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,65.93,49.91
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,71.67,47.45
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,114.58,63.84
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,161.46,93.34
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,224.15,150.33
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,273.76,196.45
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,298.79,208.92
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,366.58,256.92
