Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,417.93,297.97
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,470.17,338.53
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,520.15,376.37
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,573.04,414.94
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,619.66,448.12
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,665.39,479.76
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,708.11,509.53
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,749.25,536.94
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,786.88,560.08
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,822.61,581.78
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,853.38,601.09
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,881.73,618.82
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,905.74,632.83
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,926.97,645.1
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,943.89,656.1
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,957.75,665.33
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,965.09,669.22
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,969.19,671.27
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,968.04,671.61
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,963.66,670.12
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,953.53,665.17
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,940.28,658.4
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,928.63,654.13
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,905.79,642.73
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,808.36,581.48
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,703.65,510.37
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,648.01,474.95
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,579.0,429.34
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,517.27,386.73
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,457.02,344.17
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,413.28,314.04
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,369.16,282.66
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,316.74,243.65
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,265.78,204.45
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,208.84,159.11
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,155.03,115.04
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,84.7,56.24
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.69,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.63,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,16.64,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,32.26,20.27
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,46.22,33.01
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,60.98,45.88
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,75.11,57.92
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,88.64,69.15
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,108.46,85.14
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,130.38,102.45
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,112.75,71.14
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,157.57,88.27
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,221.27,142.73
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,274.56,189.75
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,315.36,224.5
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,345.89,249.73
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,389.49,280.72
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,444.84,320.72
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,496.77,359.38
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,572.51,415.23
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,619.12,448.56
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,664.48,480.17
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,707.14,510.2
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,748.18,537.62
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,784.16,559.65
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,817.53,579.77
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,848.42,599.37
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,876.93,617.4
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,900.29,631.09
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,920.88,643.04
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,936.22,652.82
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,948.52,660.8
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,955.79,666.06
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,959.89,669.49
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,967.42,676.05
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,963.41,675.47
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,952.2,669.44
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,937.91,661.61
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,917.77,649.86
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,894.9,636.46
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,864.49,618.21
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,831.83,598.47
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,796.65,578.18
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,755.82,553.82
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,706.17,521.92
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,656.1,489.2
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,595.73,449.08
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,536.45,407.87
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,463.76,354.89
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,390.61,299.66
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,309.2,235.96
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,235.42,175.89
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,148.12,100.57
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,37.04,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,17.43,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,33.93,21.5
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,47.06,33.67
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,56.74,42.31
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,63.16,47.89
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,69.23,52.92
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,78.44,60.39
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,90.12,69.74
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,121.75,72.76
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,163.61,96.28
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,209.99,130.41
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,259.91,169.86
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,316.36,218.78
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,361.04,256.58
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,405.87,289.38
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,469.23,336.01
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,518.93,373.13
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,568.55,408.93
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,615.31,441.87
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,661.23,473.22
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,703.92,502.36
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,745.17,529.83
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,779.51,550.21
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,810.73,568.28
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,841.67,587.21
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,870.45,604.67
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,894.22,617.63
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,915.38,628.93
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,930.93,638.12
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,943.52,645.59
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,951.13,650.59
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,955.62,653.86
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,953.03,652.02
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,947.31,648.45
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,933.66,640.68
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,912.12,628.23
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,890.0,616.85
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,865.4,603.92
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,752.42,531.19
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,636.1,453.48
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,606.49,437.04
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,574.88,418.33
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,562.99,411.97
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,534.24,393.98
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,475.63,353.41
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,406.96,304.99
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,370.57,279.35
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,344.36,259.39
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,254.96,191.72
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,183.98,135.51
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,106.03,69.22
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.46,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.92,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.77,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.63,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.48,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.34,1.52
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,33.42,22.92
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,58.6,43.95
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,116.38,86.92
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,172.16,128.94
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,186.74,139.25
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,209.74,156.16
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,267.92,196.59
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,345.34,251.59
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,386.73,280.95
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,442.34,320.72
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,478.18,346.93
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,522.28,378.6
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,534.15,386.37
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,536.92,387.23
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,555.35,398.94
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,572.5,409.32
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,637.15,453.15
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,709.68,500.54
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,728.52,510.54
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,745.26,519.56
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,749.79,520.13
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,752.09,519.35
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,680.87,473.58
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,610.78,427.94
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,662.28,464.41
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,723.98,505.33
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,792.61,553.94
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,870.45,607.41
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,856.62,601.41
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,840.44,594.94
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,706.61,509.11
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,574.98,420.99
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,549.31,406.83
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,522.41,390.48
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,536.03,403.82
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,531.65,404.39
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,467.63,359.07
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,392.22,304.54
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,338.53,264.31
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,288.14,225.53
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,240.04,188.28
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,192.79,150.6
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,131.16,100.6
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,80.52,58.61
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,42.99,25.25
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.72,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,14.78,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,29.03,17.57
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,47.91,34.71
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,66.75,51.33
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,81.36,64.09
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,97.96,78.24
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,102.94,82.13
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,107.13,85.23
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,91.09,68.13
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,72.63,53.09
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,151.39,114.19
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,231.16,174.92
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,272.54,204.82
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,328.6,246.45
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,365.73,274.64
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,404.75,304.09
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,443.05,332.87
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,491.89,369.15
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,511.76,383.37
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,533.59,398.57
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,503.7,375.88
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,469.81,349.94
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,343.42,257.46
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,209.29,156.57
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,122.47,90.27
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,34.61,21.68
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,34.15,21.34
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,33.67,20.98
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,126.18,93.42
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,219.91,165.11
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,220.92,165.75
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,221.89,166.6
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,149.5,111.4
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,77.56,55.6
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,73.78,52.79
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,70.0,49.92
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,120.38,89.63
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,172.41,130.17
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,227.49,173.25
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,298.12,227.49
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,181.37,138.57
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,81.99,60.5
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,77.77,57.46
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,73.55,54.29
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,63.26,46.25
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,52.99,38.1
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,43.2,30.11
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,33.42,21.99
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,24.58,14.58
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,15.75,7.09
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,8.79,0.6
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.34,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,16.69,7.76
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,30.65,20.41
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,44.46,32.69
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,59.55,45.91
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,74.49,58.78
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,58.59,44.93
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,40.88,29.56
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,96.3,72.82
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,147.88,113.43
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,151.66,115.96
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,154.88,118.16
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,151.11,114.85
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,146.89,111.24
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,138.79,104.45
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,130.37,97.47
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,189.57,142.93
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,249.23,187.74
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,244.08,183.1
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,238.6,178.47
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,230.45,172.24
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,222.06,165.86
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,256.17,191.34
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,290.75,216.83
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,238.7,178.08
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,185.67,138.31
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,256.93,192.12
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,329.31,245.47
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,344.13,256.19
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,359.17,267.31
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,381.57,283.94
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,396.04,294.84
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,452.27,336.72
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,509.46,378.62
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,503.89,375.49
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,497.72,372.33
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,507.47,380.64
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,502.72,378.7
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,494.73,374.77
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,485.11,369.67
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,576.7,443.15
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,657.92,507.27
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,553.95,430.43
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,443.21,347.69
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,391.48,309.76
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,341.36,271.71
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,286.48,228.42
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,223.15,177.39
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,165.35,129.59
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,110.55,83.2
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,61.25,36.39
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,6.67,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.73,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,19.49,9.97
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,35.93,24.91
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,51.83,38.98
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,69.55,54.49
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,87.07,69.54
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,104.8,84.31
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,122.34,98.6
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,151.85,116.4
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,175.41,133.34
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,215.6,161.7
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,254.4,189.17
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,268.31,201.34
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,268.78,202.66
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,233.6,175.87
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,197.73,148.35
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,281.31,210.79
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,372.61,276.71
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,290.47,215.55
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,203.31,150.47
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,168.13,124.11
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,132.06,96.69
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,160.78,118.2
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,189.94,139.39
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,211.86,155.37
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,234.02,171.45
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,202.09,148.06
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,169.72,124.33
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,149.3,109.13
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,128.65,93.57
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,80.51,57.04
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,32.69,20.07
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,31.74,19.45
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,30.79,18.79
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,27.04,15.87
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,23.3,12.94
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,46.61,31.46
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,69.94,49.91
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,146.78,110.24
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,228.2,172.96
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,149.51,112.98
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,73.57,53.59
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,39.97,26.84
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,6.49,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,5.56,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.78,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.85,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.46,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,8.34,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,16.69,7.6
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,31.12,20.71
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,45.24,33.18
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,61.52,47.29
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,77.63,60.96
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,97.08,77.15
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,116.24,92.77
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,148.12,112.76
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,174.29,131.65
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,207.82,155.82
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,244.7,182.61
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,246.75,185.06
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,244.58,183.97
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,289.23,216.65
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,336.87,251.13
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,327.68,244.15
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,315.42,234.86
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,383.68,284.97
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,456.35,337.29
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,406.96,300.96
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,352.42,260.77
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,340.23,251.43
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,327.05,241.24
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,433.88,319.26
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,544.91,397.76
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,500.68,365.72
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,453.87,332.26
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,408.42,300.08
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,361.4,266.36
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,442.25,325.98
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,525.28,385.65
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,567.54,416.28
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,598.75,439.37
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,592.92,436.4
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,585.91,432.89
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,552.47,410.84
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,518.34,388.17
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,505.08,380.56
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,490.24,371.67
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,521.58,398.19
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,533.6,410.65
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,396.77,308.12
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,268.54,208.89
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,235.75,184.71
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,202.72,159.43
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,166.75,130.67
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,131.28,101.67
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,94.42,71.06
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,58.0,40.42
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,31.01,13.46
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.77,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,14.3,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,27.23,15.79
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,45.09,32.46
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,62.98,48.26
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,81.52,64.41
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,95.15,76.05
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,79.88,62.83
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,56.73,42.92
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,103.29,78.09
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,147.67,112.72
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,175.04,132.97
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,203.67,154.04
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,235.97,177.68
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,278.9,209.34
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,312.38,233.42
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,347.63,258.61
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,332.01,246.98
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,312.31,232.23
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,412.69,305.86
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,527.93,387.56
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,561.56,410.14
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,601.36,437.09
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,619.25,447.54
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,636.04,457.2
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,633.16,454.17
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,627.61,449.47
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,629.82,450.94
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,630.86,451.58
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,719.26,514.0
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,810.85,576.2
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,616.66,444.42
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,403.14,293.64
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,407.59,298.66
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,411.98,302.34
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,517.72,380.2
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,610.39,446.82
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,685.54,503.52
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,755.47,556.27
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,696.06,515.99
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,624.1,467.6
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,543.66,411.17
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,452.22,345.53
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,311.78,240.6
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,155.62,118.64
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,132.86,101.54
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,110.29,83.9
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,88.79,66.72
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,66.96,48.93
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,47.7,33.01
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,27.87,16.42
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,13.91,2.23
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,14.3,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,27.17,15.49
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,45.38,32.51
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,63.59,48.55
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,79.1,62.1
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,96.41,76.86
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,113.43,90.88
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,129.82,104.08
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,157.43,115.01
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,187.38,132.48
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,204.76,136.6
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,248.32,164.74
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,303.03,216.35
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,337.81,248.9
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,381.65,279.84
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,455.86,335.71
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,505.38,374.99
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,554.81,413.23
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,601.46,447.8
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,647.49,480.94
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,690.56,511.95
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,731.48,540.83
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,767.66,564.97
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,800.19,586.41
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,830.36,605.94
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,858.24,623.86
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,817.84,593.49
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,761.69,549.91
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,850.02,615.59
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,930.69,670.64
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,936.63,674.32
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,939.41,676.72
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,936.02,675.28
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,929.49,672.0
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,922.51,668.57
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,912.12,663.06
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,890.08,649.66
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,865.39,634.65
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,674.02,503.18
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,467.2,350.97
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,327.35,248.9
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,193.8,146.77
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,328.16,254.91
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,442.75,344.18
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,393.97,308.01
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,345.66,271.99
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,289.75,228.24
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,236.13,184.99
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,175.12,134.95
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,108.92,79.69
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,52.09,20.22
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,9.05,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,17.63,7.94
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,34.95,23.75
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,51.65,38.42
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,70.51,54.82
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,89.14,70.73
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,95.78,76.06
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,102.17,81.03
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,130.28,99.15
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,159.55,121.41
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,166.88,126.57
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,173.45,131.19
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,168.86,127.36
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,163.46,122.93
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,173.23,130.2
