Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,183.18,137.58
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,207.9,156.2
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,233.03,174.99
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,274.34,205.42
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,316.51,236.03
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,325.24,242.16
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,331.7,246.73
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,330.63,245.29
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,326.98,242.02
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,310.97,230.21
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,294.47,218.08
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,322.95,239.09
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,351.92,260.22
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,376.53,278.11
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,395.92,292.2
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,417.96,308.4
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,440.43,324.85
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,341.12,253.47
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,232.65,173.6
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,130.43,96.31
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,30.76,18.69
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,69.96,49.77
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,109.83,81.24
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,92.96,68.19
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,76.42,55.36
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,44.19,29.9
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,12.07,4.13
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,9.74,2.28
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.42,0.41
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,6.02,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.67,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,12.97,4.3
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,25.99,16.35
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,39.03,27.96
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,53.56,40.74
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,67.76,53.01
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,94.55,75.79
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,117.07,94.54
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,124.66,92.55
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,122.75,94.01
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,149.07,114.11
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,176.07,134.38
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,186.98,142.3
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,197.87,150.21
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,241.21,182.24
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,278.33,208.91
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,245.17,183.67
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,201.27,150.48
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,304.78,226.86
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,415.04,304.0
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,395.44,289.19
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,373.35,273.48
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,340.3,249.64
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,305.13,224.12
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,258.87,190.86
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,211.65,156.36
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,210.46,155.81
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,209.2,155.03
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,269.62,199.92
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,331.17,244.65
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,414.52,305.08
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,492.32,360.31
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,436.86,320.91
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,380.28,280.95
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,377.51,280.07
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,374.57,278.8
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,329.68,247.12
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,272.0,205.43
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,198.93,150.65
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,126.9,95.17
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,126.38,95.23
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,126.08,95.34
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,241.65,188.93
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,337.3,264.49
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,298.06,234.97
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,258.61,205.08
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,214.15,169.66
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,170.65,134.02
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,123.87,94.94
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,78.49,55.99
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,37.49,5.36
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,7.15,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,13.9,4.88
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,28.79,18.63
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,43.41,31.54
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,60.11,46.06
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,76.62,60.12
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,51.12,38.21
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,23.2,14.23
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,59.07,42.44
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,94.08,70.31
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,160.71,120.81
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,232.35,174.12
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,272.56,203.44
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,309.76,230.85
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,345.24,256.99
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,382.5,284.18
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,434.67,322.74
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,501.84,372.17
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,533.31,394.26
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,563.69,415.22
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,594.85,437.42
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,625.81,459.2
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,587.98,431.15
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,540.1,395.63
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,699.01,516.81
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,864.83,633.59
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,843.45,615.66
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,805.27,583.29
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,878.3,638.8
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,938.21,678.91
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,850.15,618.63
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,734.88,533.98
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,648.6,474.5
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,571.4,419.6
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,762.89,563.76
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,921.32,674.01
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,899.63,660.84
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,875.18,647.21
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,842.53,626.75
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,812.04,607.72
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,770.22,580.49
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,727.11,552.14
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,674.89,516.93
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,622.57,481.01
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,559.44,436.48
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,497.87,390.96
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,421.13,332.16
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,346.13,272.46
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,257.61,200.07
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,178.86,131.89
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,87.21,5.52
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,15.73,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,26.97,14.39
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,38.47,26.59
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,50.43,37.33
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,57.54,43.66
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,64.31,49.42
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,65.12,49.94
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,65.32,49.85
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,98.11,56.84
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,145.32,83.62
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,188.09,128.5
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,215.68,162.01
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,253.4,180.49
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,353.22,251.63
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,404.92,294.63
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,458.03,337.82
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,514.05,382.59
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,564.97,422.58
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,612.8,458.52
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,659.78,492.85
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,703.24,524.8
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,744.99,554.38
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,782.77,578.64
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,818.23,601.1
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,850.28,622.12
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,879.8,641.38
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,903.54,657.0
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,924.33,670.75
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,940.66,681.65
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,953.8,690.58
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,960.36,693.93
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,963.58,695.26
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,961.96,696.15
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,957.03,695.04
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,948.79,690.52
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,929.75,679.01
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,907.13,665.01
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,881.76,649.26
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,847.27,627.63
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,815.65,607.91
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,772.52,580.38
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,728.14,551.69
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,673.69,514.55
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,619.36,476.9
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,553.71,431.14
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,489.76,384.74
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,409.22,322.98
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,338.5,266.27
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,248.73,192.72
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,169.12,123.43
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,75.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,13.82,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,22.76,11.0
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,32.54,21.6
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,40.89,29.23
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,44.79,32.86
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,48.52,36.14
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,48.91,36.35
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,49.36,36.53
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,88.29,47.33
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,138.08,74.73
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,188.33,111.22
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,241.69,154.47
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,301.41,212.04
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,342.09,250.91
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,365.85,270.45
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,389.72,288.73
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,456.7,339.17
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,567.71,423.05
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,616.2,458.88
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,663.41,493.01
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,707.44,525.03
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,749.59,553.89
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,786.89,577.43
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,821.43,598.89
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,853.12,619.54
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,882.14,638.38
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,905.3,653.38
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,925.37,666.45
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,941.28,676.58
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,953.93,684.7
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,960.06,689.1
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,962.82,691.51
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,960.58,690.52
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,955.0,687.55
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,938.28,677.52
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,927.25,671.4
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,905.4,658.26
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,880.76,643.43
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,847.35,622.79
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,816.13,603.59
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,774.08,577.46
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,730.73,550.13
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,676.47,513.62
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,622.28,476.54
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,558.19,431.55
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,495.69,385.69
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,418.64,327.15
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,343.49,267.76
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,255.18,195.98
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,176.9,127.19
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,84.06,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,13.34,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,21.97,10.22
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,32.25,21.47
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,42.79,30.98
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,47.85,35.56
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,52.64,39.67
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,55.45,41.93
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,58.06,43.92
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,118.54,81.08
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,180.79,135.21
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,213.94,155.03
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,259.76,185.71
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,288.61,202.07
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,349.85,246.57
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,402.27,289.44
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,455.49,331.7
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,470.77,345.4
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,466.85,341.74
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,543.95,399.5
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,654.73,479.66
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,606.26,440.81
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,534.35,384.73
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,664.41,481.36
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,812.04,581.41
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,843.29,598.78
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,871.9,615.63
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,895.52,628.81
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,916.17,640.17
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,931.86,649.83
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,944.33,657.66
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,950.2,661.61
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,952.71,663.73
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,861.73,607.97
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,741.85,526.64
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,665.34,477.62
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,575.41,417.5
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,636.75,465.07
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,680.07,499.29
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,676.3,498.63
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,656.87,488.06
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,685.27,513.2
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,710.07,533.33
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,657.99,498.85
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,605.74,464.13
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,541.75,419.31
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,479.45,373.87
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,397.26,310.91
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,325.89,253.77
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,238.7,183.05
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,161.19,114.38
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,75.76,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.82,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.77,10.47
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,35.41,24.08
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,47.46,34.94
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,55.43,42.03
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,63.01,48.5
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,92.76,73.42
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,129.5,103.36
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,145.97,106.44
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,178.98,123.52
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,205.57,137.91
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,251.2,169.55
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,301.01,211.4
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,345.25,248.04
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,387.96,279.35
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,450.95,326.66
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,482.22,351.61
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,497.94,362.84
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,538.91,392.09
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,578.97,420.25
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,646.65,470.7
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,727.72,529.61
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,765.89,555.33
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,799.58,577.73
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,830.06,597.54
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,858.1,615.8
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,880.96,630.02
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,907.19,646.45
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,923.1,658.42
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,935.88,668.65
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,942.15,674.09
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,945.14,677.63
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,896.33,647.44
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,836.25,605.58
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,723.56,529.07
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,610.48,449.92
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,513.18,381.51
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,402.98,301.69
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,450.46,339.56
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,481.18,364.58
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,558.6,426.37
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,626.29,479.88
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,560.65,432.62
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,496.78,386.41
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,441.55,346.31
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,387.43,305.64
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,325.14,256.99
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,265.85,208.85
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,184.06,141.54
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,119.81,83.18
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,43.55,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,13.34,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,22.01,9.54
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,33.87,22.75
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.2,33.0
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,52.5,39.52
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,59.51,45.53
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,62.35,47.79
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,65.0,49.79
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,92.37,54.58
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,138.77,79.51
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,186.78,113.67
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,237.72,153.99
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,293.87,207.02
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,328.39,239.92
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,369.79,270.5
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,413.92,302.66
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,468.33,342.96
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,548.6,402.61
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,595.87,436.92
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,642.12,469.84
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,684.62,499.7
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,725.65,527.92
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,763.43,552.22
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,796.8,572.73
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,827.64,592.68
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,856.08,611.09
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,878.08,625.43
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,903.42,642.01
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,918.72,651.7
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,930.89,659.62
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,936.25,663.99
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,938.34,666.5
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,935.48,666.83
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,929.41,665.3
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,915.11,657.9
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,897.87,648.74
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,874.6,634.71
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,853.64,622.3
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,819.27,601.52
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,783.03,579.43
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,739.41,552.77
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,694.69,524.91
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,640.86,489.35
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,587.06,452.56
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,521.75,405.75
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,454.11,355.71
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,379.48,297.74
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,309.93,241.48
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,224.38,171.38
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,148.47,101.13
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,51.0,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.87,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.2,8.54
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,35.09,23.7
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,48.33,35.62
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,56.66,43.15
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,64.57,50.06
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,93.81,74.78
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,130.01,104.8
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,148.37,110.95
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,183.79,133.83
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,220.36,158.76
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,255.02,183.52
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,285.33,201.83
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,341.35,243.18
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,385.01,282.37
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,408.87,302.89
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,427.56,317.55
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,447.07,331.94
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,491.19,363.69
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,534.27,394.37
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,619.18,459.94
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,722.29,537.71
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,665.07,491.84
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,584.21,428.24
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,714.76,528.34
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,853.6,627.85
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,878.28,643.73
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,900.26,658.65
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,915.49,668.91
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,927.58,677.23
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,936.07,683.6
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,933.55,682.85
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,938.75,687.16
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,933.0,684.31
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,913.48,672.48
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,891.16,658.92
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,872.5,647.4
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,846.55,630.97
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,813.22,609.77
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,777.88,587.1
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,733.94,558.69
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,688.93,529.16
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,634.26,491.29
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,579.76,452.25
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,513.91,403.66
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,446.06,352.16
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,369.21,291.78
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,297.89,233.56
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,212.79,162.94
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,136.48,90.42
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,46.0,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,12.87,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,22.29,8.75
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,33.54,22.34
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,45.27,32.99
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,64.86,50.15
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,89.38,71.27
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,108.63,87.39
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,127.37,102.73
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,149.12,113.41
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,174.44,131.51
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,207.4,155.14
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,236.33,175.96
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,184.42,138.07
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,112.86,83.82
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,129.97,96.82
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,147.25,109.74
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,187.51,140.41
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,228.35,171.18
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,267.09,199.7
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,306.64,228.46
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,432.64,322.44
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,575.59,425.88
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,679.21,506.48
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,800.39,595.06
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,731.97,542.65
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,635.65,466.81
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,772.7,572.36
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,902.89,664.1
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,918.25,673.84
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,930.39,682.27
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,935.59,686.23
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,937.46,688.15
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,934.39,686.94
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,928.04,683.72
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,912.46,674.68
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,902.25,669.42
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,780.38,587.13
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,640.38,484.72
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,721.08,549.66
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,782.19,595.96
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,549.35,426.49
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,300.29,232.97
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,179.22,139.07
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,61.39,44.22
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,51.59,36.54
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,41.8,28.68
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,32.49,21.04
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,23.18,13.29
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,15.29,6.6
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.4,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.81,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,11.91,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,21.62,7.77
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,36.36,24.65
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,51.49,38.25
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,65.67,50.83
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,79.28,62.63
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,94.56,75.45
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,109.11,87.35
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,145.93,107.96
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,175.89,130.58
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,213.66,154.96
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,254.24,182.65
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,296.1,214.96
