Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,738.99,529.28
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,773.68,550.99
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,803.53,570.23
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,830.54,587.69
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,852.87,602.66
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,872.07,615.77
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,885.87,625.15
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,896.32,632.58
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,900.63,634.99
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,901.52,635.42
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,895.69,633.96
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,886.51,630.55
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,870.5,622.0
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,858.39,616.09
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,833.34,602.65
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,805.64,587.47
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,769.04,565.01
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,730.55,541.06
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,682.79,510.56
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,637.82,481.42
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,578.59,440.6
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,520.33,398.41
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,447.77,344.68
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,378.78,291.06
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,287.25,217.38
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,204.65,143.77
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,77.09,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,12.39,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,22.71,11.3
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,35.7,24.25
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,42.48,30.54
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,48.92,36.25
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,51.2,38.1
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,53.43,39.76
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,55.09,40.94
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,100.04,52.88
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,149.66,82.37
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,206.88,124.48
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,259.92,166.79
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,314.55,211.1
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,367.55,254.16
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,420.82,296.45
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,471.95,335.8
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,525.97,375.77
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,573.53,410.5
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,619.78,443.39
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,661.97,472.87
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,702.28,500.41
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,740.31,524.79
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,776.38,546.1
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,806.24,564.45
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,833.26,581.02
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,854.84,594.9
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,873.24,606.94
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,886.58,615.33
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,896.57,621.82
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,900.07,625.86
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,900.15,627.96
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,786.95,556.65
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,647.54,461.12
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,642.08,460.75
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,634.35,457.81
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,721.85,523.9
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,791.7,573.99
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,751.69,549.04
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,710.18,523.66
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,661.18,492.97
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,611.65,461.14
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,548.33,416.94
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,486.35,372.05
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,411.01,316.19
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,337.68,259.34
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,247.8,186.86
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,167.91,115.05
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,59.89,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.53,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,24.34,12.27
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,40.14,27.96
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,51.23,37.94
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,61.78,47.14
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,66.21,50.78
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,70.4,54.01
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,72.75,55.69
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,113.72,66.37
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,175.76,116.16
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,223.11,160.44
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,248.54,170.08
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,313.78,213.92
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,369.85,258.99
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,422.28,300.63
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,473.62,340.51
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,524.78,379.0
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,425.59,310.27
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,298.44,216.44
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,483.08,354.33
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,704.59,510.2
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,742.72,534.63
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,778.96,557.64
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,808.73,576.92
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,835.68,594.43
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,858.33,609.68
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,877.88,623.06
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,891.27,632.24
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,901.31,639.45
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,805.29,576.73
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,682.63,490.26
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,802.14,578.29
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,898.43,642.79
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,882.93,633.63
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,864.25,623.45
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,837.79,609.09
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,808.67,592.91
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,772.63,570.72
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,734.57,546.92
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,689.72,518.31
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,640.54,486.04
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,580.93,445.28
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,522.15,402.61
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,446.98,346.32
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,375.49,290.07
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,283.26,215.2
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,200.31,135.92
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,75.07,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,9.53,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,23.56,11.46
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,38.59,26.82
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,49.73,36.96
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,60.35,46.33
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,67.38,52.24
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,74.05,57.6
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,77.34,60.09
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,115.84,70.03
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,162.02,97.48
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,211.37,133.64
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,260.78,173.27
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,312.26,215.46
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,362.06,256.4
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,412.81,297.28
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,462.06,336.78
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,511.26,375.28
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,521.89,382.9
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,512.44,374.18
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,497.04,362.93
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,471.71,344.05
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,435.67,317.55
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,394.6,287.16
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,531.47,387.78
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,679.4,492.26
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,621.89,449.33
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,552.73,398.91
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,715.68,519.88
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,868.65,626.73
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,871.14,628.19
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,870.39,628.76
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,658.82,482.79
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,412.87,302.49
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,286.84,211.96
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,154.85,113.16
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,146.98,107.89
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,139.14,102.44
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,218.27,164.56
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,293.08,222.43
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,247.75,188.58
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,202.84,154.68
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,172.29,131.5
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,142.03,108.0
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,102.08,76.23
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,71.27,51.21
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,45.97,30.44
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,19.5,7.75
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,10.01,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,9.53,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,21.96,9.83
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,35.44,23.92
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,43.97,31.75
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,52.77,39.49
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,32.76,22.45
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,21.33,12.62
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,87.4,68.35
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,155.0,114.1
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,186.24,135.52
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,218.97,159.43
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,210.7,156.07
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,190.34,142.8
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,119.65,88.12
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,42.84,28.13
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,120.88,88.57
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,197.22,146.07
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,303.09,224.32
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,417.38,306.44
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,431.81,316.58
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,449.34,329.3
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,509.52,372.14
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,573.46,416.84
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,605.41,439.43
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,636.46,461.49
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,712.02,516.45
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,787.73,570.68
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,763.05,553.28
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,734.83,533.92
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,757.91,551.99
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,778.72,568.31
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,775.02,567.21
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,768.51,564.47
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,745.86,550.46
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,720.88,534.88
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,658.71,492.53
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,584.73,441.26
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,587.88,446.07
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,574.7,439.01
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,531.68,409.59
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,487.63,378.79
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,436.08,340.47
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,385.06,301.41
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,320.84,251.44
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,259.91,202.07
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,187.12,141.15
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,107.77,65.16
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,39.0,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.58,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.59,9.23
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.49,24.02
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,44.41,32.31
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,52.93,39.97
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,57.46,43.88
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,60.96,46.73
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,62.62,47.92
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,99.29,56.74
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,129.43,85.15
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,146.25,110.91
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,190.2,131.25
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,302.63,209.1
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,344.39,249.48
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,367.57,271.7
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,422.43,312.47
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,504.6,375.15
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,551.16,410.78
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,596.62,444.76
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,638.63,476.37
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,678.88,506.12
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,682.03,505.68
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,671.9,495.32
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,736.55,544.99
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,802.82,592.99
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,731.73,539.14
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,642.37,470.03
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,598.0,438.97
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,557.49,409.88
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,542.44,399.92
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,526.3,389.07
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,306.77,230.34
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,96.29,69.58
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,59.17,40.97
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,22.32,12.04
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,31.63,19.48
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,40.93,26.93
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,42.31,28.13
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,43.69,29.34
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,38.56,25.41
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,33.43,21.43
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,27.84,17.01
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,22.25,12.52
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,17.14,8.34
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,12.04,4.1
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,7.87,0.56
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.7,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.91,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.91,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,12.51,2.71
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,23.2,13.74
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,38.1,26.93
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,52.5,39.6
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,67.91,52.81
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,83.14,65.59
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,109.86,87.95
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,137.46,105.29
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,167.64,126.61
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,209.69,156.8
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,230.54,173.14
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,250.05,188.44
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,246.82,186.11
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,246.18,185.48
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,321.15,241.0
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,417.43,311.71
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,268.09,201.79
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,100.66,73.44
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,209.43,157.26
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,317.82,237.93
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,440.64,328.56
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,572.11,422.21
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,541.85,399.08
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,507.54,373.74
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,510.78,376.27
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,513.35,378.17
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,561.08,413.24
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,609.58,448.16
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,533.03,393.23
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,443.88,329.05
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,357.29,267.28
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,259.7,195.34
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,204.35,154.04
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,149.13,111.85
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,79.22,57.69
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,12.08,4.14
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,10.68,3.04
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,9.28,1.93
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,7.88,0.82
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,3.24,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,11.58,1.87
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,23.2,13.92
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,37.63,26.87
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,51.63,39.34
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,67.05,52.74
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,82.29,65.71
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,84.04,67.03
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,85.65,64.97
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,117.65,90.65
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,149.7,115.97
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,135.8,104.52
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,120.52,92.07
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,81.58,60.49
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,40.97,27.58
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,90.91,67.59
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,139.63,105.98
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,126.69,95.56
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,113.54,85.09
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,124.23,93.42
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,134.97,101.76
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,208.95,159.11
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,283.98,215.94
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,267.21,203.03
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,249.99,189.98
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,281.21,213.92
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,313.08,238.13
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,336.86,256.24
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,355.17,270.28
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,280.08,213.69
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,213.16,162.54
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,181.28,138.39
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,149.27,113.73
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,154.03,117.78
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,159.0,121.99
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,321.62,253.29
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,466.75,366.75
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,344.97,271.85
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,203.52,159.43
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,179.18,140.97
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,154.95,122.03
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,128.88,100.95
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,103.06,79.73
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,78.32,59.26
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,53.1,38.04
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,32.73,20.52
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,12.98,0.57
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,6.67,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,19.37,6.52
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,37.64,26.35
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,56.01,43.16
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,74.65,59.93
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,92.87,75.88
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,110.67,91.07
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,128.28,105.77
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,151.78,117.27
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,178.55,136.81
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,205.94,157.59
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,198.86,152.98
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,191.38,147.84
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,206.15,158.81
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,221.06,169.77
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,257.32,197.33
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,289.61,221.61
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,287.02,218.88
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,286.34,217.66
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,361.59,274.46
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,444.52,335.67
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,451.65,339.59
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,458.05,343.26
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,455.81,342.1
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,452.63,340.31
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,411.74,310.24
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,368.74,278.42
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,368.67,278.82
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,368.44,278.97
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,360.59,273.59
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,352.42,268.03
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,393.09,299.86
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,434.23,331.68
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,397.34,304.61
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,359.99,277.21
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,334.84,258.94
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,309.31,240.2
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,403.82,317.18
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,490.74,386.1
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,448.43,354.73
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,405.72,323.1
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,425.73,339.64
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,425.33,339.15
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,349.43,278.28
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,279.03,219.75
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,194.28,147.0
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,107.53,32.54
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,37.86,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,15.22,3.36
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,31.01,20.61
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,38.07,27.41
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,44.77,33.54
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,48.13,36.52
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,51.33,39.21
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,53.17,40.61
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,86.52,47.78
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,135.7,75.11
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,192.58,116.87
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,244.44,159.02
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,297.85,203.61
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,349.92,247.05
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,402.43,289.74
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,453.4,330.57
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,507.26,372.0
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,553.92,406.67
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,599.32,439.32
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,641.26,469.51
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,681.33,497.69
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,718.84,523.37
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,754.47,546.05
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,783.83,565.29
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,810.3,582.74
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,831.25,595.53
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,848.98,606.37
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,862.16,614.93
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,871.96,621.53
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,875.05,624.05
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,874.68,624.61
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,868.81,621.87
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,859.61,617.21
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,843.76,608.45
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,824.81,597.83
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,805.84,586.61
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,777.78,569.46
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,741.88,547.71
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,703.99,524.36
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,655.93,493.99
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,607.09,462.27
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,550.67,422.78
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,492.24,379.25
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,416.79,321.57
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,345.82,264.28
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,248.79,182.83
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,150.82,20.82
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,58.12,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,13.95,2.09
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,28.36,18.47
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,34.27,24.29
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,39.91,29.53
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,42.77,32.1
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,45.5,34.43
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,51.83,39.79
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,85.48,46.33
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,137.1,74.68
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,191.48,115.02
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,246.24,160.88
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,302.32,209.5
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,362.55,261.42
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,417.22,308.23
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,469.93,352.38
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,521.92,394.65
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,570.78,433.44
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,618.2,470.04
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,662.15,504.09
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,704.01,536.01
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,741.63,563.25
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,776.67,586.59
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,807.57,607.86
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,835.45,627.04
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,857.21,642.34
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,875.61,655.46
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,889.31,664.84
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,899.49,671.96
