Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,903.78,675.56
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,904.48,676.92
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,899.02,673.9
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,890.08,668.84
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,872.71,658.12
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,852.24,645.38
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,831.86,633.83
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,802.23,615.72
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,765.88,591.53
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,727.37,565.58
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,678.28,532.72
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,628.35,498.35
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,566.82,452.85
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,510.39,408.27
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,432.11,345.65
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,358.46,283.49
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,256.7,193.24
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,152.92,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,59.83,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,13.57,1.31
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,27.56,18.01
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,33.52,23.96
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,39.22,29.31
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,42.52,32.32
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,50.31,39.15
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,51.6,40.03
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,83.86,45.66
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,136.54,74.32
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,191.79,115.09
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,246.95,161.09
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,309.07,214.1
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,364.17,261.69
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,419.29,308.36
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,471.63,352.1
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,523.18,393.9
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,572.3,432.01
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,619.86,467.72
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,663.86,500.46
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,705.76,530.85
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,743.3,556.9
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,778.34,579.2
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,808.51,599.06
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,835.6,616.85
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,857.39,629.95
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,875.8,640.87
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,889.08,649.79
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,898.8,656.57
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,902.17,659.97
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,901.93,661.23
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,895.52,658.09
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,885.63,652.86
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,868.66,643.63
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,848.48,632.35
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,821.53,616.04
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,798.37,602.31
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,760.71,578.44
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,721.07,552.93
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,671.71,519.61
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,621.57,484.94
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,558.4,439.47
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,500.78,395.14
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,421.69,333.14
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,347.42,271.54
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,250.45,185.06
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,149.32,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,8.1,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,14.08,0.68
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,28.55,18.57
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,37.1,26.82
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,45.17,34.3
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,48.08,36.95
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,50.91,39.35
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,64.99,51.47
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,101.41,65.83
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,161.56,110.42
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,210.64,153.7
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,245.65,181.54
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,285.31,212.84
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,320.2,238.63
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,365.23,271.79
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,402.63,299.72
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,440.81,327.64
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,434.91,323.43
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,415.76,309.0
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,513.88,381.28
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,628.82,462.54
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,610.0,446.15
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,580.74,423.41
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,532.59,389.08
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,476.58,348.74
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,566.34,412.93
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,662.1,477.56
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,651.46,469.39
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,638.82,461.17
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,499.31,365.14
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,354.9,262.01
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,476.62,354.02
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,599.02,441.27
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,480.78,357.84
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,362.9,273.02
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,319.53,242.66
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,276.03,210.92
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,202.74,155.43
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,142.53,108.57
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,125.12,95.51
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,107.63,82.01
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,88.91,67.23
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,69.99,51.95
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,51.97,37.13
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,33.56,21.7
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,19.95,9.63
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,16.54,0.68
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,32.71,22.07
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,43.36,32.28
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,53.53,41.61
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,61.57,48.69
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,67.52,53.67
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,70.14,55.61
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,96.98,60.35
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,144.7,85.78
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,195.64,122.2
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,246.61,163.24
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,299.57,207.34
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,351.73,251.02
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,404.51,294.28
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,454.73,335.13
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,508.09,376.97
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,554.86,412.12
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,600.66,445.39
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,642.08,475.49
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,681.83,503.63
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,723.44,532.82
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,765.69,560.64
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,795.81,579.4
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,822.9,596.18
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,844.55,608.84
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,862.83,619.39
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,875.82,627.91
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,885.3,634.36
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,888.26,635.59
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,887.66,634.79
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,880.22,632.34
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,869.32,627.89
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,850.11,617.62
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,834.54,609.82
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,806.78,593.35
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,776.4,575.15
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,736.17,550.11
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,694.18,523.5
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,643.57,490.36
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,596.48,458.82
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,532.32,412.45
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,469.8,365.27
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,388.36,302.47
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,312.18,240.17
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,209.82,148.1
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,83.99,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,15.34,0.0
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,30.34,19.71
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,39.9,28.86
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,49.95,37.97
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,53.88,41.5
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,57.66,44.7
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,59.99,46.43
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,85.85,50.78
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,133.05,74.62
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,183.86,110.44
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,240.65,156.14
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,293.74,200.59
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,346.2,244.89
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,399.13,288.75
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,449.72,330.45
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,499.97,370.78
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,547.16,407.06
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,593.42,441.57
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,636.26,473.55
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,677.32,503.57
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,712.51,527.87
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,745.16,549.91
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,773.67,568.57
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,799.37,585.17
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,820.25,597.75
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,838.05,608.37
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,849.54,615.73
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,863.07,624.57
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,866.43,627.35
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,866.37,628.15
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,859.07,624.4
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,848.46,618.7
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,828.73,607.53
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,806.06,594.48
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,777.35,577.72
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,749.92,561.74
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,709.9,536.1
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,668.39,509.06
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,616.6,473.92
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,564.6,436.85
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,499.11,388.37
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,435.42,339.36
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,353.72,275.53
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,277.26,212.59
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,180.79,123.74
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,60.3,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,16.18,0.0
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,31.96,20.75
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,42.64,30.9
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,52.86,40.12
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,57.89,44.5
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,61.05,47.05
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,63.21,48.69
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,86.45,52.28
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,148.32,100.01
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,196.06,147.11
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,213.86,147.74
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,287.23,196.19
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,239.11,173.04
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,170.12,127.74
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,218.13,164.25
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,262.91,197.75
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,398.86,300.64
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,578.8,433.95
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,576.01,429.98
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,553.92,411.29
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,637.85,476.48
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,730.13,546.41
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,758.04,564.81
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,783.12,581.63
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,721.07,534.34
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,634.83,467.47
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,745.36,551.94
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,839.78,618.65
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,842.01,620.17
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,840.88,620.26
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,732.33,545.26
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,599.15,447.01
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,701.87,525.94
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,785.45,585.12
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,756.42,566.53
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,725.03,546.98
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,688.13,522.54
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,646.79,494.67
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,595.69,459.55
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,544.53,422.7
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,478.01,372.3
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,413.78,321.93
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,332.28,257.86
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,256.51,195.25
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,158.82,104.06
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,41.03,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,14.58,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,28.81,17.9
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,38.1,26.76
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,45.76,33.7
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,48.66,36.31
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,51.52,38.7
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,53.41,40.15
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,76.15,43.39
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,123.18,65.78
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,178.51,104.45
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,200.67,137.54
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,208.8,156.9
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,261.57,194.14
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,336.74,248.3
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,371.98,273.82
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,408.85,300.32
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,481.07,353.46
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,584.24,428.82
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,625.92,458.92
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,665.62,487.26
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,701.98,512.04
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,736.02,534.19
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,764.46,552.59
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,789.97,569.08
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,810.28,581.04
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,827.38,590.98
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,839.13,598.79
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,847.48,604.59
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,850.22,606.97
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,849.53,607.36
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,842.5,603.84
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,832.17,598.4
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,814.47,588.77
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,799.97,581.32
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,772.62,566.07
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,742.78,549.09
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,704.24,525.19
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,664.01,499.68
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,613.85,466.32
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,566.79,434.07
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,503.16,387.45
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,441.44,340.26
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,360.27,276.84
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,285.05,214.61
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,178.8,111.51
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,56.17,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,14.2,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,28.04,17.08
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,37.3,25.94
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,45.01,32.9
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,44.66,32.73
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,44.68,32.7
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,45.82,33.54
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,71.66,39.77
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,146.15,93.07
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,201.73,143.47
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,188.79,138.24
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,163.27,122.75
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,238.75,170.21
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,388.82,277.48
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,439.46,318.13
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,489.39,357.41
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,536.72,393.56
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,582.72,427.6
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,578.21,423.36
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,553.63,403.44
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,639.51,467.97
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,733.86,536.21
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,762.5,554.46
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,788.15,571.25
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,732.29,531.75
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,651.4,471.89
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,757.95,551.57
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,846.76,611.97
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,849.41,612.78
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,848.58,612.23
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,841.36,610.16
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,830.81,606.05
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,705.29,522.32
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,556.11,414.46
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,447.95,337.31
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,354.4,267.87
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,519.54,397.44
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,648.26,494.43
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,596.69,458.61
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,545.11,422.11
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,474.4,369.48
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,406.6,316.87
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,323.26,250.5
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,246.05,185.87
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,140.57,81.6
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,23.6,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,13.17,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,26.45,15.75
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,33.34,22.67
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,39.92,28.67
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,41.16,29.87
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,42.52,31.0
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,81.16,63.74
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,140.0,106.13
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,88.38,64.35
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,17.64,8.66
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,121.4,90.35
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,219.01,164.56
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,264.87,197.16
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,323.96,240.18
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,350.37,260.35
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,377.16,280.76
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,411.48,305.86
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,446.85,331.4
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,255.42,191.33
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,43.83,28.66
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,293.78,222.01
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,553.76,411.55
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,580.15,430.25
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,606.71,450.11
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,707.78,527.38
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,808.4,600.26
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,819.75,609.47
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,827.84,617.33
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,687.45,516.81
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,524.24,393.34
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,543.2,410.72
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,571.83,434.38
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,584.11,445.99
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,593.21,455.43
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,546.42,422.6
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,499.4,389.14
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,563.02,442.49
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,609.9,482.61
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,556.15,443.08
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,502.57,402.8
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,435.25,350.28
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,368.19,295.94
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,287.69,228.54
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,214.2,164.43
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,109.26,57.7
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,13.26,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,26.58,16.35
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,34.84,24.77
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,42.68,32.1
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,46.62,35.67
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,50.4,38.89
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,52.38,40.48
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,70.73,42.52
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,119.02,65.21
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,175.18,105.26
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,226.82,147.57
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,280.07,193.48
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,332.05,238.54
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,384.76,283.46
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,435.48,326.4
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,489.12,370.2
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,536.39,408.05
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,582.56,443.95
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,624.59,475.67
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,664.65,505.05
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,700.43,530.77
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,733.72,554.13
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,705.98,530.96
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,661.3,495.34
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,688.23,514.92
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,714.22,533.34
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,787.29,589.25
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,847.71,631.44
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,824.97,615.0
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,797.31,595.66
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,822.15,614.11
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,832.33,622.13
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,817.48,613.24
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,793.97,598.59
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,764.94,581.07
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,733.45,561.66
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,697.24,537.71
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,659.04,511.95
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,609.78,477.49
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,557.21,438.85
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,495.37,391.39
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,435.1,343.07
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,351.71,275.25
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,274.65,208.51
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,136.81,63.23
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,11.02,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,24.1,14.25
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,29.54,20.24
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,34.85,25.31
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,38.13,28.31
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,41.32,31.05
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,42.73,32.11
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,60.82,33.38
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,126.24,72.79
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,182.86,119.58
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,233.57,162.67
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,279.1,202.31
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,325.73,235.19
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,402.79,294.26
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,456.6,339.68
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,509.49,383.08
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,559.27,422.81
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,607.37,460.03
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,652.41,494.88
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,695.18,527.28
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,733.33,554.83
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,768.6,578.93
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,799.37,599.88
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,826.96,618.64
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,849.3,632.89
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,868.13,644.84
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,880.72,653.67
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,889.61,660.2
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,892.84,663.41
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,892.36,664.32
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,885.87,662.36
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,875.79,658.13
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,857.86,647.65
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,836.75,635.06
