Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,808.48,617.92
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,777.54,598.81
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,743.12,575.85
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,700.85,546.91
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,649.16,511.45
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,596.92,474.27
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,528.32,420.92
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,461.52,366.73
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,379.71,299.68
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,299.8,229.19
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,146.6,54.36
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,12.02,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,24.03,14.14
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,31.11,21.71
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,37.87,28.12
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,40.89,30.91
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,48.21,37.32
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,50.09,38.76
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,66.51,39.76
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,119.29,62.5
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,175.09,100.47
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,231.21,145.36
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,294.23,197.84
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,350.22,245.06
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,406.41,291.47
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,460.11,334.81
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,513.0,375.8
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,562.9,413.33
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,611.23,448.28
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,656.01,480.96
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,698.56,511.25
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,736.61,537.46
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,771.94,560.89
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,802.35,580.18
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,829.54,597.39
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,851.37,610.77
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,869.68,622.01
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,882.81,630.57
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,892.26,636.99
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,894.9,640.1
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,893.82,641.08
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,886.02,637.97
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,874.64,632.73
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,856.92,623.51
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,835.96,612.23
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,807.0,596.21
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,781.44,582.35
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,740.67,557.26
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,698.03,530.39
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,645.78,496.2
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,593.02,460.04
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,525.11,409.56
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,458.89,357.87
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,376.0,291.74
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,295.3,221.4
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,143.09,32.83
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,14.3,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,24.13,13.84
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,31.2,21.48
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,37.94,27.82
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,40.94,30.57
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,43.87,33.06
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,50.13,38.32
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,64.25,38.99
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,114.66,59.52
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,168.15,94.95
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,222.36,137.87
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,277.89,184.43
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,337.41,234.14
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,391.59,279.1
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,443.6,321.69
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,494.86,362.42
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,543.26,400.1
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,590.24,435.67
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,633.4,468.21
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,674.37,498.49
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,711.4,524.88
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,745.85,548.71
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,774.93,568.19
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,800.87,585.64
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,821.78,598.65
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,839.29,609.5
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,851.84,618.01
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,860.82,624.37
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,863.1,626.99
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,861.77,627.46
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,854.4,623.7
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,843.57,617.86
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,822.88,606.01
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,799.35,592.3
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,776.13,578.05
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,744.42,557.93
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,704.56,532.01
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,663.03,504.52
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,610.33,469.15
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,557.33,431.65
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,494.38,383.61
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,430.3,332.7
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,343.49,263.75
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,263.84,194.26
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,127.32,4.69
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,14.77,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,25.2,14.08
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,33.58,22.93
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,41.54,30.24
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,43.89,32.39
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,46.27,34.37
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,47.75,35.52
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,64.56,40.06
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,112.73,58.78
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,164.42,92.69
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,214.51,146.38
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,245.19,183.14
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,270.58,202.39
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,296.04,221.51
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,365.28,269.65
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,484.3,357.32
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,531.61,394.28
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,577.44,429.38
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,619.25,461.42
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,658.96,491.24
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,695.22,516.98
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,728.89,540.35
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,757.43,559.56
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,782.96,576.49
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,803.24,588.97
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,820.23,599.31
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,831.46,606.84
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,839.22,612.21
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,841.34,614.0
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,839.98,613.67
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,831.89,609.04
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,820.49,602.38
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,801.26,590.61
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,785.05,580.99
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,755.91,562.29
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,724.32,541.91
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,683.59,514.99
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,641.36,486.63
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,588.81,451.11
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,540.06,415.92
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,471.87,364.23
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,406.33,312.4
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,319.24,243.17
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,239.5,173.31
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,115.13,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,14.3,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,27.06,15.27
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,45.18,32.71
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,63.3,48.86
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,77.86,61.62
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,94.17,75.5
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,110.02,88.63
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,128.32,97.1
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,161.15,117.28
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,194.68,140.97
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,225.59,161.0
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,271.1,193.57
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,303.9,220.78
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,332.37,243.86
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,375.76,276.12
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,423.83,311.7
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,481.35,354.66
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,557.94,411.93
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,600.06,443.75
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,638.32,472.53
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,640.52,472.37
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,629.86,462.6
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,693.93,511.47
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,756.21,557.33
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,739.58,543.57
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,708.2,518.89
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,636.73,468.17
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,559.6,412.38
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,572.75,423.28
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,576.2,427.11
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,449.41,336.13
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,320.88,240.85
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,539.47,410.25
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,721.31,543.93
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,599.8,456.58
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,477.61,366.8
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,337.76,261.61
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,204.52,157.28
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,177.08,136.62
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,149.62,115.24
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,119.65,91.11
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,83.32,61.5
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,56.51,39.48
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,28.68,16.06
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,13.46,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,14.3,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,23.52,12.25
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,33.35,22.67
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,41.77,30.41
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,47.9,35.93
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,53.72,40.95
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,55.95,42.74
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,64.34,49.69
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,82.71,50.75
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,78.23,57.94
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,85.51,63.45
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,92.82,68.91
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,122.31,91.73
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,151.76,114.08
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,278.73,205.86
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,460.93,337.54
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,506.65,371.36
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,551.52,404.34
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,592.5,434.34
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,632.08,462.53
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,667.24,486.63
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,700.3,508.8
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,674.91,487.84
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,628.59,452.78
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,669.48,482.39
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,706.28,508.34
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,685.58,493.66
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,653.98,472.34
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,742.46,536.95
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,806.48,580.02
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,804.04,579.39
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,793.18,574.22
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,774.13,563.84
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,752.16,551.57
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,722.99,534.39
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,691.53,515.46
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,650.61,489.61
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,611.83,464.68
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,558.7,427.8
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,505.87,389.57
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,437.7,338.51
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,372.36,287.18
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,285.09,217.13
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,205.65,145.27
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,78.37,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,13.82,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,22.76,11.32
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,32.58,21.94
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,41.05,29.75
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,44.67,33.11
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,48.21,36.19
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,50.36,37.93
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,57.27,43.68
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,104.25,54.98
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,159.24,90.85
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,212.64,145.05
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,246.16,182.78
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,266.04,198.49
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,288.04,215.26
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,264.24,198.19
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,238.02,178.71
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,342.48,256.65
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,465.83,347.04
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,543.57,405.79
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,637.8,476.55
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,614.46,456.23
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,570.07,420.21
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,665.06,492.96
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,759.61,562.45
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,779.76,575.81
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,796.73,587.54
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,687.3,509.48
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,549.88,406.63
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,576.22,426.66
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,592.93,439.28
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,708.91,527.55
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,795.14,589.43
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,671.43,503.26
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,525.56,395.6
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,452.36,343.32
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,369.21,282.11
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,510.41,393.73
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,613.87,473.5
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,563.35,436.47
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,510.07,396.47
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,442.47,344.15
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,377.74,291.86
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,288.7,219.45
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,207.98,143.93
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,79.35,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,14.3,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,23.62,11.42
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,34.17,23.02
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,43.06,31.16
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,46.13,34.05
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,49.21,36.73
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,50.94,38.1
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,55.84,42.09
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,129.29,85.33
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,180.04,133.08
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,197.27,131.97
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,262.16,172.34
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,314.03,216.53
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,371.6,264.78
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,421.56,306.63
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,470.82,346.81
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,517.86,384.26
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,563.78,419.8
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,605.73,452.29
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,645.59,482.51
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,681.63,508.45
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,715.27,532.11
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,743.69,552.02
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,769.08,569.36
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,789.32,582.04
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,806.23,592.52
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,817.27,600.13
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,824.82,605.54
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,826.86,607.64
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,825.41,607.56
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,817.56,603.1
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,806.36,596.55
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,787.62,585.19
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,765.89,571.85
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,742.87,558.35
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,711.77,539.07
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,671.32,511.83
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,629.42,483.1
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,576.45,445.39
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,523.46,405.48
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,458.5,354.95
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,393.08,302.0
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,303.21,229.14
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,221.95,149.82
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,85.64,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,14.3,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,23.65,10.97
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,33.54,22.43
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,44.15,32.05
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,47.14,34.9
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,50.18,37.55
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,52.25,39.22
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,55.73,42.01
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,100.47,52.3
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,154.26,85.95
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,205.46,125.41
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,258.24,169.37
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,309.93,213.13
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,367.48,261.0
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,418.04,304.05
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,467.94,345.68
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,514.76,383.29
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,560.39,418.96
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,526.75,393.4
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,468.07,347.07
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,582.47,434.71
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,710.77,530.39
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,739.32,550.2
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,764.87,567.58
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,785.2,581.63
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,802.26,593.54
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,813.76,601.23
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,821.8,606.88
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,823.71,607.67
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,822.14,606.27
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,813.38,602.43
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,801.28,596.45
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,781.76,584.24
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,765.16,574.14
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,735.83,554.81
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,704.1,533.75
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,662.5,505.56
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,619.48,475.87
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,565.8,438.03
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,515.94,400.9
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,447.78,347.67
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,382.54,294.48
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,291.76,220.4
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,208.67,136.71
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,80.14,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,12.87,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,23.24,10.05
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,40.5,28.1
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,55.05,41.28
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,70.51,54.83
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,85.36,67.56
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,98.24,78.31
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,110.57,88.37
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,144.89,102.51
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,181.54,127.31
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,219.38,154.64
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,261.4,186.69
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,300.04,217.91
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,338.89,249.07
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,364.96,270.84
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,385.68,287.43
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,441.35,328.98
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,510.16,380.38
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,522.8,389.79
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,526.94,392.27
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,566.66,421.42
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,608.27,451.64
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,638.9,474.1
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,668.99,496.05
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,639.38,472.61
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,599.27,441.86
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,603.2,445.41
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,605.67,447.78
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,582.78,431.72
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,558.24,414.52
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,570.87,425.51
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,581.27,434.8
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,561.21,421.62
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,539.34,407.22
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,469.72,356.99
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,390.3,298.72
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,513.46,395.53
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,600.3,462.54
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,549.97,425.81
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,496.82,386.3
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,425.18,330.49
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,356.91,275.07
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,265.64,200.26
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,180.51,113.19
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,68.25,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,12.87,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,21.28,8.17
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,31.77,20.85
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,40.79,29.16
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,64.34,49.56
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,88.49,70.17
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,66.97,51.75
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,51.57,38.48
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,120.06,75.18
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,178.59,121.24
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,213.22,146.27
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,256.74,180.04
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,299.83,216.09
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,333.69,244.24
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,368.01,271.79
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,401.51,298.18
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,440.76,327.61
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,481.06,357.43
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,509.61,378.96
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,536.6,399.04
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,558.41,414.45
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,578.78,428.6
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,597.62,442.63
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,619.5,458.65
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,594.54,440.32
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,570.07,422.19
