Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,615.66,458.32
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,669.37,499.52
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,652.32,487.17
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,624.13,467.55
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,600.53,451.35
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,575.33,433.92
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,656.75,497.34
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,720.85,545.24
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,622.15,475.25
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,518.99,399.31
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,482.1,373.25
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,444.2,345.53
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,455.5,355.74
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,463.64,361.89
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,393.67,306.13
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,326.91,251.39
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,235.72,176.85
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,150.44,88.8
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,55.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,13.34,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,23.01,8.54
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,36.46,24.85
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,50.2,37.43
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,59.39,45.7
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,68.17,53.35
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,85.39,68.13
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,115.48,93.63
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,142.58,108.02
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,179.33,132.41
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,213.83,157.28
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,248.09,183.15
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,267.65,201.74
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,278.39,212.3
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,301.08,230.18
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,323.85,247.98
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,293.27,224.5
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,259.31,197.96
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,257.47,196.5
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,255.18,194.67
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,351.26,268.68
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,455.67,347.54
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,524.2,400.78
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,594.54,455.23
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,687.52,528.41
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,775.07,595.26
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,785.96,603.27
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,793.56,609.34
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,797.89,613.39
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,798.86,615.19
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,790.27,609.9
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,778.46,602.44
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,639.7,499.61
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,496.11,387.47
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,487.06,383.52
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,475.12,376.89
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,545.92,436.07
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,598.42,480.26
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,544.98,438.69
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,491.91,396.36
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,424.68,340.67
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,360.19,285.09
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,268.96,206.78
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,181.04,102.6
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,69.81,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,10.48,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,19.37,5.87
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,25.57,16.38
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,31.59,22.3
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,34.62,25.2
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,37.62,27.88
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,39.27,29.28
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,47.09,36.07
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,94.18,47.29
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,150.03,80.88
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,205.82,124.33
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,262.6,172.94
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,318.2,222.27
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,373.7,271.35
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,427.35,318.7
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,480.01,364.12
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,529.58,405.19
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,577.41,443.58
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,621.43,478.85
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,663.06,511.43
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,700.73,539.45
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,735.48,564.66
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,765.49,586.31
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,792.21,604.78
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,813.2,618.06
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,830.6,628.88
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,842.83,637.43
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,851.33,643.58
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,853.6,645.61
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,852.13,645.28
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,844.62,640.96
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,833.55,634.36
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,815.16,622.8
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,793.54,609.09
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,764.17,590.75
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,732.19,570.38
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,691.6,542.61
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,649.43,513.13
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,602.07,478.09
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,549.11,436.44
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,478.84,379.7
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,411.09,322.3
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,316.31,241.93
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,223.99,116.19
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,92.7,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,10.01,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,18.43,4.39
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,25.69,16.56
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,32.67,23.39
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,36.07,26.71
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,39.43,29.79
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,40.98,31.05
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,42.54,32.24
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,93.38,47.92
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,148.73,80.62
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,204.24,123.04
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,260.82,170.53
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,316.32,218.71
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,371.66,266.46
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,424.81,312.44
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,477.02,356.56
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,526.22,396.48
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,573.67,433.78
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,617.14,467.05
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,658.27,497.65
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,695.96,524.94
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,730.79,549.55
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,760.46,570.95
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,786.89,588.84
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,807.81,602.24
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,825.19,613.34
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,836.4,621.24
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,843.93,626.84
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,846.35,629.22
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,845.12,629.35
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,836.83,624.9
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,825.03,618.27
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,805.42,606.81
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,782.7,593.25
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,753.14,575.3
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,726.63,559.32
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,684.37,530.96
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,640.55,500.89
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,585.51,460.96
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,530.45,418.99
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,458.22,361.83
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,394.17,307.99
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,297.49,226.34
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,202.08,90.44
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,80.61,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.58,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,16.71,2.26
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,34.58,23.84
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,52.19,40.18
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,68.47,54.98
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,85.66,70.24
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,101.79,84.23
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,117.53,97.55
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,142.33,110.91
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,172.0,132.2
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,197.53,146.19
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,248.75,182.3
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,287.95,214.0
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,328.45,246.7
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,364.31,275.88
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,404.71,308.06
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,439.98,335.97
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,476.04,364.07
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,545.09,418.37
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,625.99,481.36
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,621.13,476.12
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,602.96,460.57
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,673.26,515.51
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,742.43,568.72
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,588.25,451.12
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,397.82,302.56
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,515.98,394.83
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,623.83,476.53
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,603.84,461.86
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,581.97,446.47
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,690.44,531.1
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,776.12,594.4
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,681.68,526.8
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,580.02,450.63
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,586.36,458.4
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,592.75,465.11
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,594.78,467.9
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,587.25,463.11
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,535.19,424.16
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,480.38,381.94
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,409.89,325.82
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,342.77,269.67
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,246.88,187.37
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,151.21,53.0
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,58.25,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.01,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,19.11,1.7
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,34.92,23.6
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,51.13,38.56
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,68.23,53.73
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,84.8,68.09
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,100.52,81.47
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,115.72,94.11
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,134.15,98.2
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,169.35,119.8
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,134.34,96.88
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,75.44,55.46
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,176.9,123.33
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,338.57,240.45
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,339.29,250.2
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,316.32,237.54
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,349.48,261.94
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,388.48,290.31
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,420.83,314.28
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,454.88,339.43
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,395.74,295.42
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,326.66,243.42
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,515.88,388.47
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,714.3,532.54
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,632.84,470.44
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,528.28,392.14
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,478.25,356.44
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,417.69,312.2
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,300.66,225.79
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,176.07,131.07
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,274.02,207.65
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,369.01,280.12
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,248.39,189.12
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,123.44,92.09
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,98.92,73.28
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,74.48,54.15
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,325.98,258.12
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,538.54,419.9
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,480.49,375.7
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,423.43,332.26
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,350.94,274.52
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,281.38,217.11
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,191.49,141.54
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,100.15,21.31
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,35.36,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,10.48,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,18.28,0.0
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,30.7,20.07
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,43.45,32.06
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,55.18,42.63
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,66.38,52.42
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,74.05,59.0
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,81.36,65.09
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,111.91,74.75
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,154.44,100.3
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,186.5,117.41
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,239.22,155.03
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,290.81,199.22
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,343.07,243.97
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,377.18,278.41
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,392.53,294.96
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,435.46,327.74
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,486.73,366.52
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,503.38,379.47
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,512.15,385.96
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,512.24,385.46
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,507.89,381.39
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,555.35,417.77
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,609.89,458.67
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,691.87,520.06
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,768.11,575.07
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,709.05,531.85
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,633.7,475.81
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,620.8,467.74
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,597.1,451.73
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,538.31,408.73
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,468.5,357.37
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,449.43,344.62
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,429.3,330.71
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,427.81,331.16
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,413.11,321.69
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,379.24,296.41
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,344.76,270.33
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,305.68,240.84
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,266.35,210.17
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,220.14,172.79
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,174.93,134.93
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,117.61,85.34
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,48.61,0.49
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,19.05,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,10.01,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,16.64,0.0
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,26.69,16.61
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,35.57,25.23
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,39.96,29.37
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,44.23,33.16
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,46.27,34.83
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,48.28,36.37
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,84.1,46.08
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,132.55,72.12
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,182.16,108.25
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,233.51,150.02
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,283.83,192.89
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,334.52,236.12
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,383.2,277.12
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,431.4,316.67
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,427.03,317.45
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,398.14,296.73
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,382.58,285.67
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,361.53,269.96
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,505.37,379.0
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,666.99,496.21
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,693.9,514.77
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,717.92,531.99
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,631.1,466.82
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,517.67,381.64
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,650.67,482.36
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,768.65,565.99
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,769.45,566.19
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,766.92,565.38
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,637.93,475.99
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,496.39,371.93
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,608.47,458.83
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,702.5,527.81
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,671.82,507.83
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,639.01,487.13
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,599.99,460.53
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,557.08,429.93
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,501.8,389.52
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,447.31,348.06
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,376.8,292.14
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,309.96,236.78
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,216.02,156.7
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,119.09,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,45.27,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,10.01,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,16.66,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,28.06,17.54
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,40.42,29.26
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,45.39,33.94
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,50.24,38.24
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,53.18,40.67
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,56.03,42.89
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,83.52,47.15
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,130.58,71.61
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,179.32,106.2
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,234.38,149.7
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,283.64,190.53
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,333.73,232.22
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,354.25,256.55
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,354.73,261.98
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,378.91,280.48
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,402.38,297.98
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,395.11,293.19
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,383.31,284.74
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,375.61,278.92
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,366.3,271.76
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,540.53,404.46
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,720.99,535.95
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,547.46,409.16
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,337.23,250.47
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,564.99,425.43
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,775.25,574.89
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,776.14,574.84
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,773.67,574.39
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,764.67,569.34
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,757.51,565.71
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,735.9,552.52
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,711.58,537.49
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,681.54,519.09
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,649.31,498.83
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,606.89,469.59
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,566.7,440.4
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,511.55,399.53
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,457.16,357.55
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,385.29,299.85
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,317.23,242.8
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,221.88,160.23
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,122.73,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,47.32,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,8.58,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,14.63,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,23.25,13.55
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,31.41,21.61
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,35.22,25.3
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,42.71,31.99
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,44.91,33.82
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,47.11,35.54
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,75.61,39.77
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,126.47,65.83
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,178.22,103.07
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,231.38,146.4
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,288.54,194.62
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,340.39,238.83
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,389.99,281.52
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,438.83,322.74
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,440.3,328.56
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,419.02,314.1
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,505.34,379.22
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,609.81,456.76
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,644.77,481.91
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,677.21,505.13
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,704.66,525.11
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,729.05,542.45
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,651.68,484.82
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,548.96,407.93
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,672.3,501.72
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,780.32,578.51
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,780.27,577.15
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,776.79,574.57
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,767.88,570.4
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,755.75,564.18
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,736.03,552.1
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,718.81,541.8
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,688.8,523.23
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,656.53,502.86
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,613.84,473.88
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,570.01,442.35
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,514.25,400.54
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,463.03,360.39
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,390.89,302.65
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,322.75,245.61
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,224.95,160.29
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,122.72,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,8.1,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,9.05,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,15.1,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,25.73,15.33
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,35.18,24.68
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,39.16,28.5
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,43.09,32.01
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,43.58,32.43
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,59.53,46.11
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,79.95,60.39
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,100.03,76.37
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,111.01,84.79
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,122.02,93.15
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,188.33,142.72
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,259.3,195.19
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,307.53,230.05
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,360.86,269.23
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,428.52,318.81
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,521.01,387.89
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,561.63,419.63
