Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,600.17,449.39
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,634.7,474.99
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,666.81,498.34
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,694.19,518.66
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,718.59,536.64
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,737.64,548.95
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,753.43,559.11
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,763.55,566.64
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,770.25,572.03
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,771.12,573.63
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,768.59,573.1
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,759.7,568.07
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,747.61,561.0
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,730.01,550.2
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,704.94,534.21
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,674.64,515.24
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,642.18,494.44
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,599.17,464.41
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,558.4,434.56
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,502.43,392.84
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,447.35,350.07
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,373.8,290.62
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,304.43,232.15
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,206.23,145.28
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,84.6,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,8.58,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,14.3,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,25.87,15.15
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,36.27,25.44
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,41.05,29.97
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,45.72,34.13
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,48.51,36.54
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,51.22,38.77
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,73.12,40.88
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,125.46,67.75
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,174.67,102.11
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,225.73,142.74
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,275.65,184.24
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,326.42,226.53
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,354.31,256.27
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,360.54,265.81
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,426.67,313.57
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,516.84,379.37
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,557.76,410.79
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,596.76,440.49
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,632.25,466.32
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,665.58,490.11
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,693.28,510.54
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,718.02,528.73
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,738.2,542.24
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,755.18,553.45
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,766.12,561.47
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,773.65,567.4
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,775.18,569.9
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,773.28,570.25
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,765.16,566.2
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,753.78,560.09
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,735.91,549.6
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,720.28,540.68
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,690.51,522.33
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,658.44,502.15
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,617.38,474.34
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,575.01,443.83
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,520.48,403.6
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,466.34,361.87
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,397.61,306.92
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,329.19,249.58
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,229.86,159.39
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,107.18,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,15.25,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,21.32,11.53
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,29.16,19.66
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,36.21,26.17
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,40.47,30.01
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,42.36,31.59
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,44.27,33.09
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,66.95,35.76
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,118.07,60.07
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,169.22,95.83
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,227.04,142.39
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,278.42,186.39
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,329.77,230.85
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,378.78,273.02
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,426.95,313.57
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,438.75,327.31
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,431.4,323.59
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,505.14,380.31
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,594.61,448.55
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,628.01,473.1
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,658.62,495.38
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,685.18,515.37
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,708.73,532.98
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,726.75,545.07
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,741.47,554.61
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,750.36,560.82
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,755.85,564.86
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,673.96,505.58
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,567.93,426.36
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,662.41,499.17
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,728.59,547.79
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,471.98,362.35
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,180.43,135.91
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,430.05,335.46
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,626.26,484.05
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,582.63,451.45
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,538.11,418.63
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,485.98,379.43
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,431.77,337.05
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,358.3,277.62
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,289.29,219.36
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,193.33,131.51
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,73.89,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,15.25,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,24.26,13.2
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,36.63,25.39
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,40.91,29.58
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,45.17,33.46
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,47.98,35.91
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,50.73,38.18
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,67.62,38.63
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,118.06,63.0
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,137.54,89.58
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,139.46,105.96
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,195.98,136.15
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,312.69,217.55
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,360.6,258.67
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,408.14,298.98
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,342.53,256.25
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,248.61,186.8
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,256.37,192.41
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,263.9,197.61
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,441.59,334.23
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,640.97,481.49
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,667.45,500.65
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,691.06,518.43
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,709.28,532.05
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,724.32,542.94
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,733.65,550.0
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,739.69,554.93
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,739.64,555.79
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,736.34,554.55
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,726.9,548.97
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,719.25,544.8
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,699.6,532.36
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,677.22,518.01
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,646.55,498.28
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,613.84,476.74
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,569.58,444.58
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,527.82,413.19
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,472.44,370.89
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,418.17,327.79
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,340.78,265.02
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,268.41,203.88
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,173.41,114.89
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,56.1,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,13.34,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,28.13,15.79
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,42.56,30.32
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,50.97,38.15
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,59.08,45.41
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,64.56,50.15
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,69.83,54.55
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,82.77,53.74
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,123.72,71.81
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,168.0,101.75
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,214.73,138.28
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,248.46,176.84
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,260.15,194.97
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,266.95,201.12
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,265.46,200.37
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,280.8,211.61
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,296.14,222.7
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,272.17,204.67
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,245.5,184.43
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,342.69,257.79
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,446.13,333.86
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,410.16,306.76
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,365.9,273.66
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,537.34,406.09
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,705.58,531.24
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,596.91,449.08
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,466.76,350.38
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,378.4,285.44
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,278.91,210.25
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,497.5,382.25
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,688.03,525.65
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,396.27,308.96
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,86.97,63.63
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,182.95,141.71
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,289.16,225.72
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,370.71,291.58
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,443.3,348.59
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,383.44,301.91
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,325.95,256.19
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,249.3,193.95
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,170.76,128.94
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,98.12,61.78
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,20.88,9.95
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,34.74,23.69
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,52.43,39.37
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,69.87,54.62
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,86.72,69.22
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,103.36,83.38
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,110.3,84.91
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,117.44,90.51
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,156.82,119.02
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,202.9,152.51
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,122.11,90.94
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,23.23,13.32
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,109.09,82.37
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,192.04,147.17
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,195.91,149.44
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,199.64,151.79
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,310.76,236.48
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,434.17,327.58
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,451.12,339.64
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,467.07,351.55
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,421.1,317.12
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,367.98,277.08
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,192.26,145.75
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,13.95,5.55
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,261.65,202.53
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,513.26,387.19
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,283.71,217.43
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,53.99,37.61
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,39.07,25.93
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,24.16,13.96
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,196.02,153.38
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,371.9,288.86
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,391.38,304.98
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,397.01,311.61
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,361.4,284.96
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,325.25,257.45
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,281.78,223.56
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,238.93,189.06
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,234.59,183.9
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,217.27,166.05
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,131.9,82.93
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,27.21,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,12.51,3.57
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,21.34,12.55
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,32.97,23.02
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,44.61,33.38
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,56.5,43.88
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,68.08,53.95
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,79.19,60.48
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,90.47,69.61
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,109.78,85.22
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,129.23,100.76
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,139.56,108.59
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,149.91,116.37
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,167.68,130.14
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,185.97,144.27
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,194.3,150.28
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,202.7,156.36
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,186.39,143.42
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,169.36,129.95
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,179.03,137.48
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,188.87,145.09
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,151.21,115.54
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,112.97,85.35
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,130.46,99.11
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,148.16,112.85
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,146.04,111.24
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,143.92,109.71
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,159.41,122.09
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,175.35,134.8
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,159.07,122.21
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,142.69,109.53
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,133.85,102.82
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,125.0,96.05
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,90.29,68.48
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,56.73,41.36
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,48.79,34.94
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,40.87,28.44
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,33.41,22.29
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,25.97,16.05
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,18.54,9.69
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,11.11,3.33
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,6.01,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.39,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.77,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.63,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.48,0.05
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.33,1.71
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.19,3.36
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,22.73,13.49
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,35.29,23.91
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,41.35,28.87
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,47.42,33.81
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,51.62,37.1
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,55.83,40.37
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,59.11,42.86
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,62.39,45.34
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,155.09,119.21
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,247.17,190.39
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,254.49,195.63
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,263.87,202.69
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,250.47,191.91
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,235.94,180.33
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,256.63,196.29
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,281.63,215.38
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,273.5,209.2
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,268.85,205.81
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,231.17,177.04
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,192.8,147.49
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,409.56,319.93
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,618.8,477.05
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,557.4,430.22
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,486.24,377.26
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,452.08,352.85
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,417.18,327.29
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,381.51,301.44
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,335.03,266.79
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,298.82,238.78
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,263.16,210.54
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,222.79,178.25
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,182.91,145.46
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,137.98,107.64
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,93.88,69.76
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,51.6,27.05
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.72,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.86,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.98,3.34
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,23.2,14.27
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,36.24,26.15
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,48.93,37.59
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,62.21,49.34
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,75.35,60.75
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,87.62,67.86
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,100.25,77.98
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,139.9,109.26
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,176.02,137.22
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,194.38,151.41
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,212.98,165.78
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,221.57,172.39
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,229.21,178.12
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,210.78,163.41
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,186.46,143.98
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,183.29,141.4
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,179.88,138.62
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,285.48,221.21
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,399.05,307.52
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,298.28,230.21
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,191.08,146.5
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,189.02,145.14
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,186.9,143.55
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,129.22,98.25
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,71.75,52.49
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,50.27,35.27
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,28.83,17.91
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,18.58,9.62
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,8.36,1.24
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,8.35,1.26
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,8.35,1.27
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,45.54,32.18
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,83.81,63.93
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,72.72,54.9
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,61.6,45.78
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,50.2,36.37
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,39.01,26.97
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,28.77,18.18
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,18.55,9.31
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,10.19,0.52
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,11.44,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,20.05,7.46
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,31.05,20.73
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,37.02,26.56
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,42.79,31.89
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,45.75,34.56
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,48.65,37.05
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,53.65,41.26
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,73.3,55.28
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,77.11,58.24
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,80.87,61.15
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,98.37,75.07
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,115.9,88.85
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,124.7,95.67
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,133.54,102.53
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,131.21,100.29
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,128.77,98.01
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,154.13,117.94
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,179.84,137.95
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,138.81,105.41
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,96.99,72.18
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,95.15,70.76
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,93.29,69.29
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,88.14,65.1
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,82.99,60.92
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,111.77,83.77
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,141.06,106.87
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,244.48,188.61
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,348.32,268.43
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,307.73,237.74
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,266.53,206.67
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,468.67,368.6
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,636.48,496.71
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,425.74,336.32
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,200.64,157.34
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,349.4,280.29
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,480.43,382.26
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,422.25,335.72
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,365.51,289.87
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,290.75,227.85
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,220.61,167.04
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,110.68,56.27
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.77,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.16,6.67
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,35.12,24.18
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,53.04,40.53
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,68.46,54.41
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,84.52,68.68
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,100.21,82.36
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,104.22,85.71
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,103.31,80.79
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,105.33,82.25
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,106.98,83.39
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,92.16,70.85
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,76.38,57.63
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,147.56,115.08
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,218.49,171.17
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,180.44,140.9
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,139.63,108.29
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,128.52,99.31
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,117.22,90.14
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,156.24,121.25
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,195.82,152.35
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,203.28,158.18
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,210.87,164.2
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,186.75,145.15
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,162.18,125.7
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,167.59,130.18
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,173.15,134.75
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,171.92,133.93
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,170.75,133.2
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,165.19,128.99
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,159.68,124.85
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,220.84,175.37
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,276.82,221.07
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,225.24,180.01
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,165.44,131.76
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,143.72,114.27
