Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,11.91,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,21.62,11.83
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,26.0,17.58
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,30.35,21.95
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,32.78,24.37
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,39.43,30.49
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,41.59,32.41
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,69.57,36.69
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,122.43,63.49
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,176.7,103.62
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,230.24,149.44
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,283.88,197.88
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,335.67,246.32
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,386.63,293.8
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,434.58,337.63
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,480.87,379.01
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,523.68,416.33
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,564.22,450.71
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,600.94,481.26
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,634.82,508.79
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,663.85,532.75
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,689.67,553.79
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,710.62,570.12
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,728.08,583.56
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,740.16,593.62
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,748.63,600.26
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,750.89,602.43
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,749.53,602.09
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,741.66,597.02
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,730.35,589.52
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,710.76,575.85
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,688.32,560.06
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,658.97,539.1
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,627.35,515.55
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,589.93,485.59
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,546.7,450.14
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,489.54,402.92
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,433.11,354.07
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,354.88,285.42
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,281.19,211.53
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,133.88,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,11.44,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,20.71,10.92
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,26.1,17.8
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,31.37,23.01
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,33.74,25.4
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,36.13,27.66
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,43.06,33.89
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,68.78,37.81
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,120.7,62.96
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,174.09,101.28
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,226.93,145.49
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,280.0,192.43
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,331.21,238.77
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,381.66,284.02
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,429.0,325.91
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,474.72,365.36
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,517.01,401.77
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,557.07,435.52
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,592.95,464.46
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,626.12,490.59
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,654.88,513.77
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,680.48,534.2
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,700.93,549.85
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,717.93,562.75
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,729.57,572.38
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,737.63,578.87
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,739.75,580.34
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,738.31,579.44
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,730.55,574.89
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,719.4,568.03
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,700.55,555.61
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,678.81,541.05
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,648.75,519.75
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,616.45,496.09
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,579.7,467.46
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,537.21,433.51
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,480.55,389.18
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,424.68,343.0
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,347.14,276.36
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,274.35,203.95
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,130.29,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,12.39,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,20.94,10.5
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,27.08,18.36
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,36.14,26.95
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,39.09,29.83
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,42.08,32.53
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,43.28,33.5
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,63.73,35.62
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,112.19,58.29
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,162.53,93.66
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,217.11,138.33
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,267.1,181.58
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,315.07,224.65
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,362.42,266.96
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,407.63,306.94
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,451.47,344.91
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,491.24,379.4
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,528.96,411.51
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,563.49,439.75
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,595.6,465.49
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,622.44,486.59
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,646.3,505.02
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,664.9,519.36
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,680.23,531.06
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,689.89,539.21
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,696.18,544.81
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,696.95,546.2
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,694.41,545.18
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,684.9,539.04
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,672.27,530.7
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,655.59,519.24
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,632.29,502.39
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,601.83,480.22
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,569.4,456.02
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,525.88,421.89
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,481.64,386.25
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,428.23,343.35
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,373.41,297.49
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,296.41,232.19
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,225.51,163.76
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,107.46,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,13.82,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,24.8,12.18
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,38.59,27.26
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,52.87,40.37
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,66.64,52.85
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,79.93,64.7
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,92.05,75.16
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,110.69,83.05
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,142.74,103.26
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,175.42,127.43
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,154.11,115.52
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,117.07,90.56
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,130.29,100.91
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,143.6,111.22
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,150.59,116.42
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,157.63,121.66
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,192.54,149.17
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,228.58,177.44
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,286.79,223.25
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,351.33,273.77
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,342.0,266.46
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,333.26,259.66
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,313.92,244.16
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,293.22,227.59
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,318.4,248.27
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,344.39,269.52
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,249.87,195.39
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,148.85,114.71
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,158.06,122.44
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,167.71,130.43
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,136.56,105.68
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,105.35,80.68
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,94.36,72.11
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,83.33,63.39
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,70.72,53.1
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,58.04,42.64
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,46.01,32.64
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,34.36,22.81
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,23.66,13.62
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,12.97,4.17
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,6.48,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,11.91,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,20.23,8.64
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,26.41,17.33
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,32.38,23.19
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,38.9,29.27
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,42.34,32.45
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,43.11,33.11
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,58.42,33.81
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,106.85,54.81
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,157.37,89.54
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,212.31,134.26
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,263.04,178.27
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,312.04,222.75
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,360.58,266.76
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,406.44,307.55
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,451.09,346.4
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,492.54,381.72
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,531.99,414.45
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,567.05,442.94
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,599.64,468.79
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,627.74,491.52
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,652.84,511.55
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,673.08,526.82
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,690.05,539.4
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,701.74,548.55
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,709.99,555.06
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,711.93,557.08
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,710.43,556.61
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,702.63,551.47
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,691.58,544.1
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,673.17,531.64
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,651.93,516.75
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,622.99,495.93
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,596.43,476.23
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,555.29,444.26
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,513.1,410.49
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,457.3,365.93
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,402.4,319.95
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,325.65,254.71
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,253.94,183.17
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,120.09,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,11.44,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,19.41,7.51
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,27.0,17.94
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,34.25,24.95
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,37.7,28.34
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,41.1,31.5
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,48.32,37.89
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,62.76,39.83
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,108.9,59.03
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,157.37,91.44
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,205.71,130.15
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,254.58,171.87
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,301.57,213.13
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,348.41,254.03
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,392.7,292.43
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,435.68,328.8
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,475.28,361.62
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,513.13,392.17
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,547.89,419.64
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,579.32,444.0
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,606.16,465.56
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,630.23,484.79
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,649.17,499.35
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,665.03,511.49
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,677.43,521.43
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,684.54,527.57
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,684.73,527.7
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,681.65,525.49
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,672.63,519.75
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,660.55,511.78
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,539.96,421.76
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,406.23,319.48
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,489.32,386.62
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,557.58,439.58
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,513.53,405.56
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,469.0,370.93
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,410.66,325.44
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,353.88,279.13
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,274.05,212.41
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,200.4,142.29
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,95.69,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,12.87,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,21.35,7.63
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,31.03,20.87
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,41.66,30.87
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,46.87,35.81
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,51.96,40.41
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,58.91,46.48
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,73.34,50.79
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,68.56,41.68
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,38.09,26.46
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,35.3,24.02
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,32.52,21.57
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,47.89,34.29
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,63.3,46.92
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,89.34,68.04
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,114.89,88.5
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,130.1,100.62
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,145.42,112.82
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,170.26,132.6
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,195.64,152.74
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,217.09,169.75
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,239.22,187.31
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,139.83,108.39
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,40.01,27.31
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,103.41,79.19
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,168.62,131.77
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,270.07,214.47
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,377.99,300.44
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,352.39,280.98
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,326.06,261.15
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,212.77,170.44
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,104.39,81.16
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,92.89,72.1
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,81.34,62.79
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,224.04,183.93
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,341.29,279.71
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,284.01,231.69
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,229.2,185.01
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,167.27,131.52
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,107.7,75.87
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,50.2,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,12.87,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,21.38,6.77
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,33.08,22.97
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,44.34,33.82
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,51.63,40.75
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,60.18,48.57
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,63.86,51.75
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,73.36,59.94
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,113.38,69.16
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,156.52,97.53
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,200.12,131.65
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,245.36,169.57
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,288.68,207.35
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,332.37,245.33
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,373.63,280.93
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,414.43,315.35
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,430.17,330.56
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,430.95,332.58
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,428.6,331.29
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,421.26,325.49
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,361.39,280.16
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,293.11,227.25
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,282.81,219.65
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,271.78,211.21
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,215.93,167.81
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,164.07,126.96
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,144.79,111.69
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,125.35,96.18
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,381.34,304.53
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,614.5,481.96
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,362.22,289.0
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,90.33,68.64
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,80.76,61.49
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,71.16,53.82
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,60.53,45.08
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,50.2,36.47
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,39.94,27.87
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,29.7,19.15
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,20.4,11.13
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,11.11,2.76
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.72,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,11.44,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,19.8,4.53
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,29.28,19.41
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,38.31,28.19
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,42.81,32.56
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,47.22,36.65
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,72.78,59.24
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,112.41,93.69
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,135.66,105.36
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,157.39,120.85
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,179.11,138.07
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,203.95,158.06
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,182.51,142.44
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,156.43,122.52
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,168.35,131.44
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,180.56,140.5
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,147.18,113.75
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,112.46,85.82
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,163.26,126.29
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,214.95,166.93
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,330.91,259.4
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,455.54,357.11
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,327.43,256.71
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,186.27,143.66
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,182.34,140.82
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,178.37,137.83
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,161.76,124.53
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,144.96,111.1
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,184.42,143.48
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,233.73,183.6
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,315.34,251.3
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,394.95,316.35
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,366.89,294.92
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,338.09,272.75
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,375.51,303.76
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,399.33,322.72
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,338.15,272.29
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,282.5,225.04
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,206.72,160.16
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,138.13,95.7
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,48.55,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,11.44,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,19.02,2.42
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,28.96,18.38
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,37.58,26.64
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,41.68,30.57
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,45.73,34.25
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,46.4,34.84
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,49.71,37.62
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,112.5,74.57
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,153.4,116.77
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,93.27,69.18
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,17.64,8.83
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,156.25,107.44
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,339.74,244.31
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,389.06,286.92
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,434.25,325.84
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,475.92,361.83
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,515.85,395.67
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,552.23,426.21
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,586.53,454.57
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,614.93,477.82
2016,11,28,12,30,952.0,79.0,5.5,25.0,670.0,640.41,498.44
2016,11,28,12,45,953.0,77.5,5.45,25.0,663.5,661.64,515.73
2016,11,28,13,0,954.0,76.0,5.4,25.0,657.0,679.71,530.44
2016,11,28,13,15,948.5,75.5,5.45,25.0,640.5,691.46,540.61
2016,11,28,13,30,943.0,75.0,5.5,25.0,624.0,699.79,548.17
2016,11,28,13,45,935.0,73.5,5.55,25.0,600.0,701.98,551.14
2016,11,28,14,0,927.0,72.0,5.6,25.0,576.0,700.75,551.53
2016,11,28,14,15,758.5,106.5,5.45,24.5,504.0,634.89,501.83
2016,11,28,14,30,590.0,141.0,5.3,24.0,432.0,560.87,445.31
2016,11,28,14,45,613.0,123.0,5.2,24.0,405.5,555.65,442.76
2016,11,28,15,0,636.0,105.0,5.1,24.0,379.0,547.12,437.29
2016,11,28,15,15,726.0,82.0,4.6,23.5,365.0,571.55,457.14
2016,11,28,15,30,816.0,59.0,4.1,23.0,351.0,587.31,469.79
2016,11,28,15,45,777.0,55.5,3.65,22.5,303.0,545.19,436.83
2016,11,28,16,0,738.0,52.0,3.2,22.0,255.0,502.11,402.24
2016,11,28,16,15,678.5,47.0,2.8,21.0,206.0,445.45,356.48
2016,11,28,16,30,619.0,42.0,2.4,20.0,157.0,389.77,309.47
2016,11,28,16,45,512.0,34.5,2.0,19.0,110.0,309.79,241.22
2016,11,28,17,0,405.0,27.0,1.6,18.0,63.0,241.88,170.75
2016,11,28,17,15,202.5,13.5,1.5,17.5,31.5,97.07,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
