Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,116.5,11.0,1.95,11.0,18.0,10.48,0.0
2016,11,29,7,30,233.0,22.0,2.4,12.0,36.0,18.11,0.62
2016,11,29,7,45,348.5,33.5,2.9,13.0,77.0,26.74,16.98
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,34.95,25.05
2016,11,29,8,15,537.0,52.5,3.4,14.5,165.0,39.2,29.19
2016,11,29,8,30,610.0,60.0,3.4,15.0,212.0,43.37,33.06
2016,11,29,8,45,641.5,68.5,3.45,15.5,257.0,48.14,37.3
2016,11,29,9,0,673.0,77.0,3.5,16.0,302.0,53.06,41.57
2016,11,29,9,15,705.5,81.5,3.55,16.5,345.5,96.55,53.58
2016,11,29,9,30,738.0,86.0,3.6,17.0,389.0,142.83,82.43
2016,11,29,9,45,739.5,96.5,3.65,18.0,424.0,191.67,121.05
2016,11,29,10,0,741.0,107.0,3.7,19.0,459.0,239.9,162.12
2016,11,29,10,15,758.5,110.0,3.55,19.5,491.5,284.99,201.34
2016,11,29,10,30,776.0,113.0,3.4,20.0,524.0,330.42,240.91
2016,11,29,10,45,783.5,116.5,3.25,21.0,548.5,372.93,277.34
2016,11,29,11,0,791.0,120.0,3.1,22.0,573.0,414.47,311.98
2016,11,29,11,15,799.5,121.5,3.0,22.0,591.0,455.71,346.66
2016,11,29,11,30,808.0,123.0,2.9,22.0,609.0,492.91,377.5
2016,11,29,11,45,849.0,108.5,2.8,22.5,626.0,529.53,406.6
2016,11,29,12,0,890.0,94.0,2.7,23.0,643.0,566.19,435.12
2016,11,29,12,15,891.5,94.0,2.7,23.0,644.5,593.72,457.3
2016,11,29,12,30,893.0,94.0,2.7,23.0,646.0,618.56,477.16
2016,11,29,12,45,891.0,94.0,2.7,23.5,639.5,638.51,492.19
2016,11,29,13,0,889.0,94.0,2.7,24.0,633.0,655.45,504.78
2016,11,29,13,15,884.0,93.0,2.75,24.0,618.0,668.76,515.72
2016,11,29,13,30,879.0,92.0,2.8,24.0,603.0,676.94,522.94
2016,11,29,13,45,876.5,88.5,2.9,24.0,581.0,680.82,527.33
2016,11,29,14,0,874.0,85.0,3.0,24.0,559.0,681.44,529.33
2016,11,29,14,15,861.5,83.0,3.05,24.0,528.5,673.87,525.05
2016,11,29,14,30,849.0,81.0,3.1,24.0,498.0,663.16,518.42
2016,11,29,14,45,839.0,76.0,3.2,24.0,462.5,647.67,508.44
2016,11,29,15,0,829.0,71.0,3.3,24.0,427.0,629.22,496.02
2016,11,29,15,15,803.5,68.0,3.0,23.5,384.5,600.53,475.13
2016,11,29,15,30,778.0,65.0,2.7,23.0,342.0,569.72,452.13
2016,11,29,15,45,742.0,60.5,2.45,22.5,296.0,529.08,421.11
2016,11,29,16,0,706.0,56.0,2.2,22.0,250.0,487.39,388.19
2016,11,29,16,15,645.5,50.5,2.05,21.0,201.0,430.47,343.05
2016,11,29,16,30,585.0,45.0,1.9,20.0,152.0,379.11,300.04
2016,11,29,16,45,479.5,36.5,1.75,19.0,106.0,300.71,233.71
2016,11,29,17,0,374.0,28.0,1.6,18.0,60.0,228.54,160.96
2016,11,29,17,15,187.0,14.0,1.6,17.5,30.0,90.94,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,155.5,10.0,4.05,7.5,18.5,9.53,0.0
2016,11,30,7,30,311.0,20.0,4.2,8.0,37.0,16.31,0.0
2016,11,30,7,45,444.0,28.5,4.35,8.5,81.5,24.31,15.13
2016,11,30,8,0,577.0,37.0,4.5,9.0,126.0,30.6,21.68
2016,11,30,8,15,646.5,42.5,4.7,9.5,175.5,33.83,24.94
2016,11,30,8,30,716.0,48.0,4.9,10.0,225.0,37.06,28.02
2016,11,30,8,45,763.5,51.5,5.15,11.0,274.0,38.5,29.28
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,40.01,30.5
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,91.7,46.92
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,142.15,77.9
2016,11,30,9,45,893.0,61.5,5.3,13.5,455.0,192.83,117.64
2016,11,30,10,0,917.0,63.0,5.3,14.0,496.0,244.54,162.47
2016,11,30,10,15,931.5,64.5,5.15,14.5,530.0,294.62,207.96
2016,11,30,10,30,946.0,66.0,5.0,15.0,564.0,344.32,253.32
2016,11,30,10,45,959.0,66.0,4.9,15.5,591.5,391.54,296.16
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,437.71,337.23
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,480.52,375.35
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,521.37,410.97
2016,11,30,11,45,991.5,66.5,4.5,16.5,668.0,558.34,441.88
2016,11,30,12,0,997.0,66.0,4.4,17.0,679.0,592.84,469.99
2016,11,30,12,15,998.5,66.0,4.3,17.0,680.5,622.96,494.93
2016,11,30,12,30,1000.0,66.0,4.2,17.0,682.0,650.09,517.11
2016,11,30,12,45,999.5,65.5,4.1,17.5,675.5,672.37,534.35
2016,11,30,13,0,999.0,65.0,4.0,18.0,669.0,691.34,548.74
2016,11,30,13,15,994.5,64.5,3.95,18.0,653.0,704.38,559.66
2016,11,30,13,30,990.0,64.0,3.9,18.0,637.0,713.87,567.83
2016,11,30,13,45,983.0,63.0,3.85,18.0,613.5,717.64,571.66
2016,11,30,14,0,976.0,62.0,3.8,18.0,590.0,717.85,572.73
2016,11,30,14,15,964.5,60.5,3.75,18.0,558.5,711.01,568.45
2016,11,30,14,30,953.0,59.0,3.7,18.0,527.0,700.75,561.76
2016,11,30,14,45,934.0,58.5,3.65,18.0,488.5,683.52,549.66
2016,11,30,15,0,915.0,58.0,3.6,18.0,450.0,663.38,535.04
2016,11,30,15,15,891.0,56.0,3.35,17.5,406.0,635.57,514.6
2016,11,30,15,30,867.0,54.0,3.1,17.0,362.0,605.5,491.85
2016,11,30,15,45,832.0,50.5,2.85,16.5,313.5,565.06,460.29
2016,11,30,16,0,797.0,47.0,2.6,16.0,265.0,523.53,426.69
2016,11,30,16,15,741.0,42.5,2.25,15.0,214.5,472.39,384.3
2016,11,30,16,30,685.0,38.0,1.9,14.0,164.0,417.86,337.19
2016,11,30,16,45,586.0,31.0,1.6,13.0,115.5,340.9,269.94
2016,11,30,17,0,487.0,24.0,1.3,12.0,67.0,269.06,193.01
2016,11,30,17,15,243.5,12.0,1.3,11.5,33.5,112.32,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,9.5,1.5,4.5,17.5,9.05,0.0
2016,12,1,7,30,298.0,19.0,1.8,5.0,35.0,15.45,0.0
2016,12,1,7,45,418.5,29.0,2.1,6.0,78.0,22.83,13.95
2016,12,1,8,0,539.0,39.0,2.4,7.0,121.0,29.87,21.21
2016,12,1,8,15,609.5,46.0,2.35,7.5,169.5,37.19,28.22
2016,12,1,8,30,680.0,53.0,2.3,8.0,218.0,41.62,32.44
2016,12,1,8,45,721.0,58.0,2.3,9.0,265.5,44.11,34.67
2016,12,1,9,0,762.0,63.0,2.3,10.0,313.0,46.6,36.78
2016,12,1,9,15,791.0,66.5,2.45,11.0,357.0,89.11,47.32
2016,12,1,9,30,820.0,70.0,2.6,12.0,401.0,137.96,76.85
2016,12,1,9,45,839.0,73.0,2.8,13.0,440.0,186.9,114.81
2016,12,1,10,0,858.0,76.0,3.0,14.0,479.0,236.62,157.32
2016,12,1,10,15,872.0,78.0,3.1,14.5,511.5,284.72,200.5
2016,12,1,10,30,886.0,80.0,3.2,15.0,544.0,336.21,246.6
2016,12,1,10,45,895.5,81.0,3.35,16.0,569.5,380.74,286.26
2016,12,1,11,0,905.0,82.0,3.5,17.0,595.0,424.08,324.09
2016,12,1,11,15,911.0,83.0,3.4,17.0,613.0,464.57,359.66
2016,12,1,11,30,917.0,84.0,3.3,17.0,631.0,503.21,392.9
2016,12,1,11,45,921.5,84.0,3.2,17.5,640.5,538.14,421.69
2016,12,1,12,0,926.0,84.0,3.1,18.0,650.0,570.73,447.88
2016,12,1,12,15,770.5,132.5,3.05,18.0,604.5,559.73,440.58
2016,12,1,12,30,615.0,181.0,3.0,18.0,559.0,539.55,425.51
2016,12,1,12,45,767.5,132.5,3.0,18.5,598.5,600.47,473.51
2016,12,1,13,0,920.0,84.0,3.0,19.0,638.0,660.08,519.67
2016,12,1,13,15,914.5,83.0,2.95,19.0,622.5,671.16,528.63
2016,12,1,13,30,909.0,82.0,2.9,19.0,607.0,678.94,535.35
2016,12,1,13,45,593.5,159.5,2.85,19.5,497.0,568.16,448.94
2016,12,1,14,0,278.0,237.0,2.8,20.0,387.0,436.04,344.57
2016,12,1,14,15,570.5,157.0,2.75,19.5,443.0,556.03,442.62
2016,12,1,14,30,863.0,77.0,2.7,19.0,499.0,664.55,528.76
2016,12,1,14,45,844.0,75.0,2.7,19.0,462.0,646.72,515.52
2016,12,1,15,0,825.0,73.0,2.7,19.0,425.0,626.13,500.88
2016,12,1,15,15,799.0,69.5,2.5,18.5,382.5,596.85,479.48
2016,12,1,15,30,773.0,66.0,2.3,18.0,340.0,565.47,455.94
2016,12,1,15,45,735.0,61.5,2.1,18.0,294.0,524.0,423.07
2016,12,1,16,0,697.0,57.0,1.9,18.0,248.0,481.55,388.46
2016,12,1,16,15,636.5,51.5,1.7,16.5,199.5,425.11,343.57
2016,12,1,16,30,576.0,46.0,1.5,15.0,151.0,374.42,300.91
2016,12,1,16,45,472.5,37.0,1.35,14.0,105.5,296.97,234.38
2016,12,1,17,0,369.0,28.0,1.2,13.0,60.0,225.61,161.12
2016,12,1,17,15,184.5,14.0,1.2,12.5,30.0,89.66,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.75,9.0,5.0,4.77,0.0
2016,12,2,7,30,0.0,10.0,2.9,9.0,10.0,9.27,0.0
2016,12,2,7,45,0.0,25.0,3.05,9.5,25.0,23.22,13.88
2016,12,2,8,0,0.0,40.0,3.2,10.0,40.0,36.63,26.86
2016,12,2,8,15,0.0,57.0,3.25,10.5,57.0,51.47,40.61
2016,12,2,8,30,0.0,74.0,3.3,11.0,74.0,66.13,54.02
2016,12,2,8,45,0.0,91.0,3.4,11.5,91.0,80.62,67.04
2016,12,2,9,0,0.0,108.0,3.5,12.0,108.0,94.93,79.66
2016,12,2,9,15,103.0,138.5,3.6,12.5,180.0,115.77,90.33
2016,12,2,9,30,206.0,169.0,3.7,13.0,252.0,156.88,118.66
2016,12,2,9,45,151.5,187.0,3.8,14.0,251.5,176.4,136.0
2016,12,2,10,0,97.0,205.0,3.9,15.0,251.0,194.08,152.4
2016,12,2,10,15,246.5,204.5,4.0,15.5,331.0,232.57,178.65
2016,12,2,10,30,396.0,204.0,4.1,16.0,411.0,291.2,222.85
2016,12,2,10,45,214.0,215.5,4.25,16.5,328.5,262.34,205.3
2016,12,2,11,0,32.0,227.0,4.4,17.0,246.0,216.0,171.24
2016,12,2,11,15,16.0,193.5,4.35,17.0,203.0,184.29,145.87
2016,12,2,11,30,0.0,160.0,4.3,17.0,160.0,148.02,116.48
2016,12,2,11,45,0.0,131.0,4.3,17.0,131.0,121.76,95.05
2016,12,2,12,0,0.0,102.0,4.3,17.0,102.0,95.05,73.16
2016,12,2,12,15,0.0,83.5,4.3,17.0,83.5,77.81,58.98
2016,12,2,12,30,0.0,65.0,4.3,17.0,65.0,60.53,44.72
2016,12,2,12,45,1.0,122.0,4.3,17.0,123.0,114.51,89.19
2016,12,2,13,0,2.0,179.0,4.3,17.0,181.0,169.37,133.86
2016,12,2,13,15,1.0,127.0,4.3,16.5,128.0,119.52,93.5
2016,12,2,13,30,0.0,75.0,4.3,16.0,75.0,69.85,52.76
2016,12,2,13,45,0.0,48.5,4.35,16.0,48.5,45.11,32.23
2016,12,2,14,0,0.0,22.0,4.4,16.0,22.0,20.44,11.57
2016,12,2,14,15,0.0,82.0,4.45,16.0,82.0,76.37,58.52
2016,12,2,14,30,0.0,142.0,4.5,16.0,142.0,135.35,107.6
2016,12,2,14,45,2.5,145.0,4.6,16.0,146.0,140.98,112.5
2016,12,2,15,0,5.0,148.0,4.7,16.0,150.0,147.11,117.9
2016,12,2,15,15,2.5,133.5,4.55,15.5,134.5,131.81,105.59
2016,12,2,15,30,0.0,119.0,4.4,15.0,119.0,116.55,93.16
2016,12,2,15,45,0.0,102.5,4.3,15.0,102.5,100.59,79.86
2016,12,2,16,0,0.0,86.0,4.2,15.0,86.0,84.52,66.28
2016,12,2,16,15,0.0,68.5,4.1,14.5,68.5,67.13,51.49
2016,12,2,16,30,0.0,51.0,4.0,14.0,51.0,49.45,36.22
2016,12,2,16,45,0.0,35.5,3.9,14.0,35.5,33.77,22.43
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,18.56,8.41
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.53,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.55,8.0,0.5,0.46,0.0
2016,12,3,8,0,0.0,1.0,4.5,8.0,1.0,0.92,0.0
2016,12,3,8,15,0.0,2.0,4.45,8.0,2.0,1.85,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.78,0.0
2016,12,3,8,45,0.0,3.5,4.35,8.0,3.5,3.24,0.0
2016,12,3,9,0,0.0,4.0,4.3,8.0,4.0,3.7,0.0
2016,12,3,9,15,0.0,28.5,4.35,8.0,28.5,26.45,17.56
2016,12,3,9,30,0.0,53.0,4.4,8.0,53.0,49.26,37.4
2016,12,3,9,45,0.0,97.0,4.5,8.5,97.0,89.3,71.78
2016,12,3,10,0,0.0,141.0,4.6,9.0,141.0,127.57,104.07
2016,12,3,10,15,0.0,104.0,4.65,9.0,104.0,96.14,77.1
2016,12,3,10,30,0.0,67.0,4.7,9.0,67.0,62.35,48.1
2016,12,3,10,45,0.0,40.5,4.8,9.0,40.5,37.65,26.83
2016,12,3,11,0,0.0,14.0,4.9,9.0,14.0,13.0,5.57
2016,12,3,11,15,0.0,14.0,5.05,9.0,14.0,13.01,5.56
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,13.01,5.55
2016,12,3,11,45,0.0,55.0,5.4,9.5,55.0,51.19,38.21
2016,12,3,12,0,0.0,96.0,5.6,10.0,96.0,89.47,70.56
2016,12,3,12,15,0.0,75.5,5.6,10.0,75.5,70.33,54.33
2016,12,3,12,30,0.0,55.0,5.6,10.0,55.0,51.19,38.08
2016,12,3,12,45,0.0,68.5,5.65,10.0,68.5,63.79,48.81
2016,12,3,13,0,0.0,82.0,5.7,10.0,82.0,76.4,59.53
2016,12,3,13,15,0.0,103.5,5.6,10.0,103.5,96.61,76.68
2016,12,3,13,30,0.0,125.0,5.5,10.0,125.0,117.15,94.09
2016,12,3,13,45,0.0,90.0,5.4,10.0,90.0,83.87,66.04
2016,12,3,14,0,0.0,55.0,5.3,10.0,55.0,51.16,38.29
2016,12,3,14,15,0.0,48.0,5.15,10.0,48.0,44.63,32.77
2016,12,3,14,30,0.0,41.0,5.0,10.0,41.0,38.1,27.24
2016,12,3,14,45,0.0,48.5,4.9,10.0,48.5,45.08,33.32
2016,12,3,15,0,0.0,56.0,4.8,10.0,56.0,52.06,39.43
2016,12,3,15,15,0.0,50.0,4.4,10.0,50.0,46.46,34.69
2016,12,3,15,30,0.0,44.0,4.0,10.0,44.0,40.87,29.92
2016,12,3,15,45,0.0,38.0,3.6,10.0,38.0,35.28,25.1
2016,12,3,16,0,0.0,32.0,3.2,10.0,32.0,29.69,20.24
2016,12,3,16,15,0.0,25.5,2.9,9.5,25.5,23.65,14.94
2016,12,3,16,30,0.0,19.0,2.6,9.0,19.0,17.61,9.58
2016,12,3,16,45,0.0,13.0,2.35,9.0,13.0,12.04,4.57
2016,12,3,17,0,0.0,7.0,2.1,9.0,7.0,6.48,0.0
2016,12,3,17,15,0.0,3.5,1.85,9.0,3.5,3.34,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,9.0,1.0,0.92,0.0
2016,12,4,8,0,0.0,2.0,4.3,9.0,2.0,1.85,0.0
2016,12,4,8,15,0.0,3.0,4.45,9.0,3.0,2.77,0.0
2016,12,4,8,30,0.0,4.0,4.6,9.0,4.0,3.7,0.0
2016,12,4,8,45,0.0,5.0,4.75,9.5,5.0,4.63,0.0
2016,12,4,9,0,0.0,6.0,4.9,10.0,6.0,5.56,0.0
2016,12,4,9,15,0.0,6.5,5.1,10.0,6.5,6.02,0.0
2016,12,4,9,30,0.0,7.0,5.3,10.0,7.0,6.49,0.0
2016,12,4,9,45,0.0,12.5,5.5,10.0,12.5,11.59,4.41
2016,12,4,10,0,0.0,18.0,5.7,10.0,18.0,16.7,8.81
2016,12,4,10,15,0.0,39.5,5.35,10.0,39.5,36.71,26.03
2016,12,4,10,30,0.0,61.0,5.0,10.0,61.0,56.75,43.16
2016,12,4,10,45,0.0,91.0,4.65,10.5,91.0,84.73,66.77
2016,12,4,11,0,0.0,121.0,4.3,11.0,121.0,112.05,89.52
2016,12,4,11,15,6.0,164.0,4.4,11.0,167.5,153.61,124.06
2016,12,4,11,30,12.0,207.0,4.5,11.0,214.0,195.83,158.85
2016,12,4,11,45,6.0,180.0,4.65,11.0,183.5,169.56,137.05
2016,12,4,12,0,0.0,153.0,4.8,11.0,153.0,142.25,114.35
2016,12,4,12,15,3.0,174.0,5.05,11.0,176.0,163.69,132.24
2016,12,4,12,30,6.0,195.0,5.3,11.0,199.0,185.59,150.44
2016,12,4,12,45,4.5,188.5,5.55,11.0,192.0,179.28,145.27
2016,12,4,13,0,3.0,182.0,5.8,11.0,185.0,172.81,140.01
2016,12,4,13,15,4.0,184.0,5.75,11.0,187.0,175.97,142.77
2016,12,4,13,30,5.0,186.0,5.7,11.0,189.0,179.25,145.66
2016,12,4,13,45,2.5,128.0,5.7,11.0,129.5,121.85,97.83
2016,12,4,14,0,0.0,70.0,5.7,11.0,70.0,65.16,50.03
2016,12,4,14,15,0.0,78.5,5.45,11.0,78.5,73.09,56.9
2016,12,4,14,30,0.0,87.0,5.2,11.0,87.0,81.11,63.84
2016,12,4,14,45,0.0,49.5,4.95,11.0,49.5,46.01,33.97
2016,12,4,15,0,0.0,12.0,4.7,11.0,12.0,11.13,3.98
2016,12,4,15,15,0.0,11.0,4.55,11.0,11.0,10.2,3.19
2016,12,4,15,30,0.0,10.0,4.4,11.0,10.0,9.27,2.4
2016,12,4,15,45,0.0,8.5,4.25,11.0,8.5,7.87,1.19
2016,12,4,16,0,0.0,7.0,4.1,11.0,7.0,6.48,0.0
2016,12,4,16,15,0.0,5.5,4.0,10.5,5.5,5.09,0.0
2016,12,4,16,30,0.0,4.0,3.9,10.0,4.0,3.7,0.0
2016,12,4,16,45,0.0,2.5,3.8,10.0,2.5,2.31,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.92,0.0
2016,12,4,17,15,0.0,0.5,3.75,10.0,0.5,0.48,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.9,7.0,2.0,1.91,0.0
2016,12,5,7,30,0.0,4.0,2.9,7.0,4.0,3.7,0.0
2016,12,5,7,45,0.0,11.5,2.9,7.5,11.5,10.65,3.12
2016,12,5,8,0,0.0,19.0,2.9,8.0,19.0,17.61,10.05
2016,12,5,8,15,0.0,27.5,2.8,8.0,27.5,25.51,17.51
2016,12,5,8,30,0.0,36.0,2.7,8.0,36.0,33.42,24.92
2016,12,5,8,45,0.0,44.5,2.65,8.5,44.5,41.33,32.19
2016,12,5,9,0,0.0,53.0,2.6,9.0,53.0,49.26,39.35
2016,12,5,9,15,319.5,78.5,2.6,9.0,204.0,68.8,45.99
2016,12,5,9,30,639.0,104.0,2.6,9.0,355.0,136.55,85.39
2016,12,5,9,45,319.5,61.0,2.6,9.5,186.5,90.71,58.09
2016,12,5,10,0,0.0,18.0,2.6,10.0,18.0,16.7,8.83
2016,12,5,10,15,151.0,118.5,2.6,10.0,196.5,137.67,106.59
2016,12,5,10,30,302.0,219.0,2.6,10.0,375.0,273.02,214.74
2016,12,5,10,45,151.0,175.5,2.6,10.5,253.5,206.18,164.46
2016,12,5,11,0,0.0,132.0,2.6,11.0,132.0,121.96,97.54
2016,12,5,11,15,0.0,126.5,2.6,11.0,126.5,117.24,93.61
2016,12,5,11,30,0.0,121.0,2.6,11.0,121.0,112.39,89.48
2016,12,5,11,45,21.0,187.5,2.65,11.0,200.5,183.6,148.46
2016,12,5,12,0,42.0,254.0,2.7,11.0,280.0,257.79,208.8
2016,12,5,12,15,23.5,221.0,2.7,11.0,235.5,218.45,176.65
2016,12,5,12,30,5.0,188.0,2.7,11.0,191.0,178.43,143.86
2016,12,5,12,45,16.0,211.5,2.7,11.0,221.5,207.84,168.27
2016,12,5,13,0,27.0,235.0,2.7,11.0,252.0,238.21,193.23
2016,12,5,13,15,17.0,212.5,2.75,11.0,223.0,211.64,171.54
2016,12,5,13,30,7.0,190.0,2.8,11.0,194.0,184.41,149.29
2016,12,5,13,45,6.0,183.5,2.9,11.5,186.5,178.23,144.19
2016,12,5,14,0,5.0,177.0,3.0,12.0,179.0,172.02,139.05
2016,12,5,14,15,6.5,173.5,3.0,12.0,176.5,170.47,138.07
2016,12,5,14,30,8.0,170.0,3.0,12.0,174.0,169.06,137.23
2016,12,5,14,45,4.0,93.0,3.0,12.0,95.0,89.68,70.97
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,14.84,7.15
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,12.98,5.58
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,11.12,3.99
2016,12,5,15,45,293.0,42.5,2.6,12.0,122.0,237.75,201.61
2016,12,5,16,0,586.0,73.0,2.5,12.0,232.0,437.92,364.83
2016,12,5,16,15,522.0,64.5,2.2,11.5,186.0,379.82,314.44
2016,12,5,16,30,458.0,56.0,1.9,11.0,140.0,323.22,265.05
2016,12,5,16,45,371.0,43.5,1.65,11.0,98.0,253.73,203.17
2016,12,5,17,0,284.0,31.0,1.4,11.0,56.0,189.37,136.51
2016,12,5,17,15,142.0,15.5,1.3,10.5,28.0,73.29,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,109.5,8.5,3.1,7.0,13.0,8.1,0.0
2016,12,6,7,30,219.0,17.0,3.2,7.0,26.0,16.2,0.0
2016,12,6,7,45,367.0,27.0,3.3,7.0,67.5,21.51,11.86
2016,12,6,8,0,515.0,37.0,3.4,7.0,109.0,28.66,19.92
2016,12,6,8,15,592.0,44.0,3.55,7.5,157.0,35.91,26.93
2016,12,6,8,30,669.0,51.0,3.7,8.0,205.0,40.4,31.25
2016,12,6,8,45,721.5,54.0,3.9,9.0,253.0,41.19,31.97
2016,12,6,9,0,774.0,57.0,4.1,10.0,301.0,42.15,32.73
2016,12,6,9,15,804.5,60.5,4.3,10.5,345.5,74.18,38.93
2016,12,6,9,30,835.0,64.0,4.5,11.0,390.0,123.38,65.92
2016,12,6,9,45,856.5,66.0,4.75,11.5,429.5,172.25,102.62
2016,12,6,10,0,878.0,68.0,5.0,12.0,469.0,226.63,149.03
2016,12,6,10,15,892.5,69.5,5.0,12.0,502.5,274.78,193.05
2016,12,6,10,30,907.0,71.0,5.0,12.0,536.0,322.65,237.61
2016,12,6,10,45,624.5,153.0,5.0,12.5,480.5,338.45,261.75
2016,12,6,11,0,342.0,235.0,5.0,13.0,425.0,333.99,265.31
2016,12,6,11,15,215.5,251.5,4.9,13.0,373.0,314.34,252.24
2016,12,6,11,30,89.0,268.0,4.8,13.0,321.0,283.43,228.51
2016,12,6,11,45,112.5,276.5,4.75,13.5,344.0,308.02,248.18
2016,12,6,12,0,136.0,285.0,4.7,14.0,367.0,335.75,270.21
2016,12,6,12,15,94.5,274.5,4.6,14.0,331.5,308.46,248.35
2016,12,6,12,30,53.0,264.0,4.5,14.0,296.0,279.92,225.25
2016,12,6,12,45,30.0,229.0,4.45,14.5,247.5,236.09,189.52
2016,12,6,13,0,7.0,194.0,4.4,15.0,199.0,186.67,148.97
2016,12,6,13,15,3.5,174.5,4.35,15.0,177.0,166.48,132.64
2016,12,6,13,30,0.0,155.0,4.3,15.0,155.0,145.97,115.91
2016,12,6,13,45,0.0,137.0,4.25,15.0,137.0,128.92,102.06
2016,12,6,14,0,0.0,119.0,4.2,15.0,119.0,111.76,88.03
2016,12,6,14,15,0.0,131.5,4.15,15.0,131.5,124.3,98.6
2016,12,6,14,30,0.0,144.0,4.1,15.0,144.0,137.37,109.61
2016,12,6,14,45,0.0,136.5,4.1,15.0,136.5,130.65,104.26
2016,12,6,15,0,0.0,129.0,4.1,15.0,129.0,123.99,98.96
2016,12,6,15,15,0.0,116.0,3.95,14.5,116.0,111.65,89.03
2016,12,6,15,30,0.0,103.0,3.8,14.0,103.0,99.27,78.95
2016,12,6,15,45,304.0,87.5,3.7,14.0,170.0,295.25,247.21
2016,12,6,16,0,608.0,72.0,3.6,14.0,237.0,448.78,372.42
2016,12,6,16,15,543.5,64.0,3.25,13.0,190.5,390.53,323.0
2016,12,6,16,30,479.0,56.0,2.9,12.0,144.0,333.71,273.83
2016,12,6,16,45,361.5,45.0,2.55,11.5,99.5,250.39,200.88
2016,12,6,17,0,244.0,34.0,2.2,11.0,55.0,176.05,127.31
2016,12,6,17,15,122.0,17.0,2.25,10.5,27.5,66.45,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,81.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,162.0,16.0,1.5,4.0,22.0,15.25,0.0
2016,12,7,7,45,290.0,29.0,1.75,4.5,60.5,23.51,13.4
2016,12,7,8,0,418.0,42.0,2.0,5.0,99.0,33.35,24.28
2016,12,7,8,15,496.0,50.5,1.9,5.5,144.5,38.55,29.57
2016,12,7,8,30,574.0,59.0,1.8,6.0,190.0,43.62,34.48
2016,12,7,8,45,287.0,62.5,1.75,7.0,128.0,44.7,35.48
2016,12,7,9,0,0.0,66.0,1.7,8.0,66.0,61.14,50.34
2016,12,7,9,15,366.5,74.0,1.7,8.5,216.5,65.4,42.86
2016,12,7,9,30,733.0,82.0,1.7,9.0,367.0,123.22,70.71
2016,12,7,9,45,366.5,98.5,1.7,10.0,241.0,126.88,86.55
2016,12,7,10,0,0.0,115.0,1.7,11.0,115.0,105.24,84.27
2016,12,7,10,15,0.0,125.0,1.6,11.0,125.0,114.48,91.87
2016,12,7,10,30,0.0,135.0,1.5,11.0,135.0,123.76,99.41
2016,12,7,10,45,0.0,132.5,1.45,11.5,132.5,122.02,97.57
2016,12,7,11,0,0.0,130.0,1.4,12.0,130.0,120.12,95.65
2016,12,7,11,15,0.0,143.5,1.3,12.0,143.5,132.6,105.82
2016,12,7,11,30,0.0,157.0,1.2,12.0,157.0,145.19,116.0
2016,12,7,11,45,3.5,177.0,1.15,12.5,179.5,165.52,132.22
2016,12,7,12,0,7.0,197.0,1.1,13.0,202.0,186.3,148.65
2016,12,7,12,15,3.5,181.0,1.0,13.0,183.5,170.4,135.62
2016,12,7,12,30,0.0,165.0,0.9,13.0,165.0,154.01,122.29
2016,12,7,12,45,51.5,220.5,0.8,13.5,251.5,240.39,192.09
2016,12,7,13,0,103.0,276.0,0.7,14.0,338.0,328.81,260.75
2016,12,7,13,15,64.0,249.0,0.6,14.0,287.5,281.83,223.21
2016,12,7,13,30,25.0,222.0,0.5,14.0,237.0,227.15,180.03
2016,12,7,13,45,102.0,233.5,0.45,14.5,288.5,296.52,235.96
2016,12,7,14,0,179.0,245.0,0.4,15.0,340.0,369.3,292.18
2016,12,7,14,15,131.0,228.5,0.55,15.0,296.5,324.25,257.6
2016,12,7,14,30,83.0,212.0,0.7,15.0,253.0,270.15,216.01
2016,12,7,14,45,41.5,156.5,0.85,15.0,177.0,184.53,148.1
2016,12,7,15,0,0.0,101.0,1.0,15.0,101.0,95.4,74.75
2016,12,7,15,15,0.0,91.0,1.05,14.5,91.0,85.87,67.28
2016,12,7,15,30,0.0,81.0,1.1,14.0,81.0,76.32,59.51
2016,12,7,15,45,269.0,80.5,1.2,14.0,153.5,265.82,221.02
2016,12,7,16,0,538.0,80.0,1.3,14.0,226.0,417.48,342.31
2016,12,7,16,15,473.5,70.5,1.2,13.0,181.0,359.25,293.65
2016,12,7,16,30,409.0,61.0,1.1,12.0,136.0,302.08,245.52
2016,12,7,16,45,314.5,47.5,1.05,11.5,94.5,230.51,183.58
2016,12,7,17,0,220.0,34.0,1.0,11.0,53.0,165.15,119.03
2016,12,7,17,15,110.0,17.0,1.1,10.5,26.5,61.5,0.0
2016,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,14.3,0.0
2016,12,8,7,45,92.5,32.5,7.35,3.5,45.0,26.57,15.52
2016,12,8,8,0,185.0,50.0,7.5,4.0,75.0,40.2,30.39
2016,12,8,8,15,230.0,67.5,7.65,4.0,111.5,53.37,43.18
2016,12,8,8,30,275.0,85.0,7.8,4.0,148.0,66.13,55.38
2016,12,8,8,45,313.0,100.0,8.0,4.0,186.0,73.05,62.01
2016,12,8,9,0,351.0,115.0,8.2,4.0,224.0,82.41,70.69
2016,12,8,9,15,384.5,124.0,8.25,4.0,259.5,102.14,76.04
2016,12,8,9,30,418.0,133.0,8.3,4.0,295.0,135.39,96.29
2016,12,8,9,45,416.5,152.5,8.35,4.5,327.5,175.23,128.44
2016,12,8,10,0,415.0,172.0,8.4,5.0,360.0,214.8,162.97
2016,12,8,10,15,267.5,200.5,8.35,5.0,325.0,229.65,183.23
2016,12,8,10,30,120.0,229.0,8.3,5.0,290.0,230.01,189.5
2016,12,8,10,45,119.0,242.5,8.3,5.5,305.5,249.64,206.39
2016,12,8,11,0,118.0,256.0,8.3,6.0,321.0,270.49,224.11
2016,12,8,11,15,62.0,223.5,8.25,6.0,258.0,227.55,188.93
2016,12,8,11,30,6.0,191.0,8.2,6.0,195.0,178.54,147.79
2016,12,8,11,45,158.5,228.0,8.15,6.0,323.0,286.84,239.48
2016,12,8,12,0,311.0,265.0,8.1,6.0,451.0,407.47,340.91
2016,12,8,12,15,308.0,268.0,8.05,5.5,453.0,421.61,353.99
2016,12,8,12,30,305.0,271.0,8.0,5.0,455.0,434.71,366.28
2016,12,8,12,45,171.0,258.0,7.95,5.0,361.5,350.46,295.38
2016,12,8,13,0,37.0,245.0,7.9,5.0,268.0,258.18,216.18
2016,12,8,13,15,25.0,224.5,7.8,5.0,240.0,228.11,190.87
2016,12,8,13,30,13.0,204.0,7.7,5.0,212.0,201.82,168.55
2016,12,8,13,45,10.0,193.0,7.6,5.0,199.0,190.12,158.75
2016,12,8,14,0,7.0,182.0,7.5,5.0,186.0,178.26,148.8
2016,12,8,14,15,130.5,195.0,7.35,4.5,259.0,287.48,245.49
2016,12,8,14,30,254.0,208.0,7.2,4.0,332.0,392.94,337.81
2016,12,8,14,45,236.0,194.0,7.05,4.0,302.0,368.27,317.09
2016,12,8,15,0,218.0,180.0,6.9,4.0,272.0,333.79,288.17
2016,12,8,15,15,207.0,164.5,6.7,4.0,244.5,310.24,268.32
2016,12,8,15,30,196.0,149.0,6.5,4.0,217.0,286.19,247.76
2016,12,8,15,45,187.0,129.5,6.35,4.0,187.5,257.96,223.33
2016,12,8,16,0,178.0,110.0,6.2,4.0,158.0,229.19,197.91
2016,12,8,16,15,159.5,90.0,5.95,3.5,127.0,202.73,174.01
2016,12,8,16,30,141.0,70.0,5.7,3.0,96.0,167.48,141.78
2016,12,8,16,45,109.5,50.5,5.5,3.0,67.0,126.74,103.79
2016,12,8,17,0,78.0,31.0,5.3,3.0,38.0,86.58,62.87
2016,12,8,17,15,39.0,15.5,5.1,2.5,19.0,40.38,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,104.0,7.0,3.35,-1.5,10.5,0.0,0.0
