Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,30,208.0,14.0,3.5,-1.0,21.0,13.34,0.0
2016,12,9,7,45,355.0,25.0,3.7,-0.5,61.5,19.94,10.18
2016,12,9,8,0,502.0,36.0,3.9,0.0,102.0,28.07,19.88
2016,12,9,8,15,581.5,43.0,4.05,0.5,149.5,35.29,27.08
2016,12,9,8,30,661.0,50.0,4.2,1.0,197.0,39.81,31.56
2016,12,9,8,45,345.0,84.0,4.4,1.5,162.0,61.01,51.41
2016,12,9,9,0,29.0,118.0,4.6,2.0,127.0,97.24,84.9
2016,12,9,9,15,75.0,140.5,4.45,2.5,168.5,117.49,96.9
2016,12,9,9,30,121.0,163.0,4.3,3.0,210.0,140.49,113.19
2016,12,9,9,45,103.5,179.0,4.2,3.5,222.0,164.12,133.28
2016,12,9,10,0,86.0,195.0,4.1,4.0,234.0,181.59,148.63
2016,12,9,10,15,492.5,135.0,3.9,4.5,382.0,224.7,169.83
2016,12,9,10,30,899.0,75.0,3.7,5.0,530.0,317.37,237.8
2016,12,9,10,45,538.0,164.0,3.55,5.5,440.5,314.47,248.84
2016,12,9,11,0,177.0,253.0,3.4,6.0,351.0,287.63,235.06
2016,12,9,11,15,176.0,262.0,3.2,6.0,362.0,305.5,250.51
2016,12,9,11,30,175.0,271.0,3.0,6.0,373.0,322.98,265.28
2016,12,9,11,45,266.0,262.5,2.85,6.5,420.0,369.2,302.73
2016,12,9,12,0,357.0,254.0,2.7,7.0,467.0,419.9,343.61
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,514.36,420.83
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,613.14,500.3
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,504.9,412.71
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,370.67,302.3
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,315.14,258.12
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,261.92,214.5
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,251.93,206.76
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,241.63,198.58
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,239.92,197.71
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,238.15,196.78
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,178.55,147.26
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,127.08,103.83
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,114.78,93.7
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,102.44,83.34
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,312.49,265.17
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,478.85,398.98
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,422.47,350.76
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,367.38,303.38
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,291.11,236.07
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,220.53,163.54
2016,12,9,17,15,178.0,15.0,0.85,4.5,30.5,104.84,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,55.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,111.0,15.0,1.3,2.0,18.0,14.3,0.0
2016,12,10,7,45,247.0,29.0,1.6,2.5,55.0,23.9,12.73
2016,12,10,8,0,383.0,43.0,1.9,3.0,92.0,34.76,25.6
2016,12,10,8,15,466.0,52.0,1.85,3.5,137.5,40.32,31.36
2016,12,10,8,30,549.0,61.0,1.8,4.0,183.0,45.76,36.69
2016,12,10,8,45,603.5,67.5,1.8,4.5,229.0,48.84,39.64
2016,12,10,9,0,658.0,74.0,1.8,5.0,275.0,51.9,42.43
2016,12,10,9,15,693.5,79.0,1.85,5.5,318.5,73.83,45.86
2016,12,10,9,30,729.0,84.0,1.9,6.0,362.0,119.09,69.25
2016,12,10,9,45,755.5,87.0,1.95,7.0,401.0,164.44,102.02
2016,12,10,10,0,782.0,90.0,2.0,8.0,440.0,215.43,144.38
2016,12,10,10,15,395.5,133.5,2.0,8.0,311.0,200.11,149.92
2016,12,10,10,30,9.0,177.0,2.0,8.0,182.0,162.3,132.6
2016,12,10,10,45,5.5,174.5,2.05,8.5,177.5,160.54,130.9
2016,12,10,11,0,2.0,172.0,2.1,9.0,173.0,158.17,128.6
2016,12,10,11,15,1.0,171.0,2.15,9.0,171.5,157.64,128.03
2016,12,10,11,30,0.0,170.0,2.2,9.0,170.0,156.9,127.31
2016,12,10,11,45,1.0,174.5,2.25,9.5,175.5,161.97,131.18
2016,12,10,12,0,2.0,179.0,2.3,10.0,181.0,167.13,135.14
2016,12,10,12,15,2.5,181.5,2.35,10.0,183.5,170.26,137.7
2016,12,10,12,30,3.0,184.0,2.4,10.0,186.0,173.44,140.34
2016,12,10,12,45,4.0,186.5,2.45,10.5,189.0,176.96,143.05
2016,12,10,13,0,5.0,189.0,2.5,11.0,192.0,180.59,145.86
2016,12,10,13,15,2.5,159.5,2.55,11.0,161.0,151.41,121.89
2016,12,10,13,30,0.0,130.0,2.6,11.0,130.0,121.91,97.51
2016,12,10,13,45,0.0,116.0,2.65,11.0,116.0,108.68,86.6
2016,12,10,14,0,0.0,102.0,2.7,11.0,102.0,95.37,75.57
2016,12,10,14,15,0.0,94.5,2.7,11.0,94.5,88.26,69.71
2016,12,10,14,30,0.0,87.0,2.7,11.0,87.0,81.12,63.81
2016,12,10,14,45,383.0,86.0,2.75,11.5,248.0,355.98,299.57
2016,12,10,15,0,766.0,85.0,2.8,12.0,409.0,593.45,490.13
2016,12,10,15,15,737.0,81.0,2.65,11.5,367.5,566.23,467.94
2016,12,10,15,30,708.0,77.0,2.5,11.0,326.0,534.84,443.74
2016,12,10,15,45,669.0,71.5,2.4,11.0,281.5,494.29,410.93
2016,12,10,16,0,630.0,66.0,2.3,11.0,237.0,452.99,376.52
2016,12,10,16,15,566.5,59.0,1.95,10.0,191.0,396.38,329.08
2016,12,10,16,30,503.0,52.0,1.6,9.0,145.0,341.17,281.05
2016,12,10,16,45,397.5,41.5,1.3,8.5,101.5,264.0,213.02
2016,12,10,17,0,292.0,31.0,1.0,8.0,58.0,192.8,142.13
2016,12,10,17,15,146.0,15.5,1.0,7.5,29.0,92.4,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,72.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,144.0,13.0,4.1,10.0,17.0,12.39,0.0
2016,12,11,7,45,284.0,25.0,4.35,10.5,53.5,20.11,8.95
2016,12,11,8,0,424.0,37.0,4.6,11.0,90.0,29.15,19.76
2016,12,11,8,15,505.5,44.5,4.65,11.0,135.0,33.67,24.41
2016,12,11,8,30,587.0,52.0,4.7,11.0,180.0,38.09,28.72
2016,12,11,8,45,632.0,58.5,4.8,11.5,225.0,41.5,31.88
2016,12,11,9,0,677.0,65.0,4.9,12.0,270.0,44.81,34.85
2016,12,11,9,15,711.5,69.0,4.85,12.5,313.0,69.15,41.25
2016,12,11,9,30,746.0,73.0,4.8,13.0,356.0,113.92,62.91
2016,12,11,9,45,766.0,77.0,4.8,13.5,394.0,159.62,95.51
2016,12,11,10,0,786.0,81.0,4.8,14.0,432.0,206.39,134.25
2016,12,11,10,15,393.0,92.5,4.85,14.5,268.0,163.76,117.22
2016,12,11,10,30,0.0,104.0,4.9,15.0,104.0,96.26,75.37
2016,12,11,10,45,12.5,158.5,4.95,15.5,165.5,148.78,118.29
2016,12,11,11,0,25.0,213.0,5.0,16.0,227.0,202.15,161.28
2016,12,11,11,15,95.5,242.0,5.05,16.0,297.0,256.12,204.11
2016,12,11,11,30,166.0,271.0,5.1,16.0,367.0,318.08,253.59
2016,12,11,11,45,90.0,242.0,5.2,16.5,294.0,265.0,211.36
2016,12,11,12,0,14.0,213.0,5.3,17.0,221.0,204.33,162.22
2016,12,11,12,15,14.0,214.0,5.3,17.0,222.5,206.47,164.04
2016,12,11,12,30,14.0,215.0,5.3,17.0,224.0,208.56,165.76
2016,12,11,12,45,59.0,244.5,5.35,17.5,280.0,267.31,213.3
2016,12,11,13,0,104.0,274.0,5.4,18.0,336.0,326.49,260.64
2016,12,11,13,15,194.0,263.5,5.4,18.0,375.0,381.26,305.62
2016,12,11,13,30,284.0,253.0,5.4,18.0,414.0,439.32,353.0
2016,12,11,13,45,201.0,248.0,5.4,18.5,360.0,380.77,305.71
2016,12,11,14,0,118.0,243.0,5.4,19.0,306.0,326.74,261.65
2016,12,11,14,15,144.0,230.0,5.3,19.0,302.5,333.37,268.03
2016,12,11,14,30,170.0,217.0,5.2,19.0,299.0,339.32,273.78
2016,12,11,14,45,100.0,191.5,5.15,19.0,239.0,260.48,210.04
2016,12,11,15,0,30.0,166.0,5.1,19.0,179.0,189.81,151.9
2016,12,11,15,15,26.5,150.5,4.9,18.5,161.5,172.72,138.51
2016,12,11,15,30,23.0,135.0,4.7,18.0,144.0,148.1,118.64
2016,12,11,15,45,18.5,118.0,4.55,17.5,124.5,128.87,102.95
2016,12,11,16,0,14.0,101.0,4.4,17.0,105.0,109.7,87.03
2016,12,11,16,15,7.0,82.5,4.05,16.5,84.5,87.44,68.18
2016,12,11,16,30,0.0,64.0,3.7,16.0,64.0,65.26,49.15
2016,12,11,16,45,0.0,45.0,3.4,15.5,45.0,45.68,32.17
2016,12,11,17,0,0.0,26.0,3.1,15.0,26.0,25.03,13.6
2016,12,11,17,15,0.0,13.0,2.95,14.5,13.0,12.06,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,69.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,139.0,12.0,3.5,6.0,16.0,11.44,0.0
2016,12,12,7,45,283.5,24.0,3.65,6.5,52.5,19.25,8.1
2016,12,12,8,0,428.0,36.0,3.8,7.0,89.0,28.33,19.36
2016,12,12,8,15,511.0,44.0,3.9,7.5,134.5,33.34,24.48
2016,12,12,8,30,594.0,52.0,4.0,8.0,180.0,38.21,29.19
2016,12,12,8,45,645.5,57.0,4.1,8.5,226.0,40.41,31.29
2016,12,12,9,0,697.0,62.0,4.2,9.0,272.0,46.83,37.12
2016,12,12,9,15,731.0,66.0,4.1,9.5,315.5,65.41,39.18
2016,12,12,9,30,765.0,70.0,4.0,10.0,359.0,111.08,60.87
2016,12,12,9,45,788.5,73.0,3.9,11.0,398.0,157.28,93.41
2016,12,12,10,0,812.0,76.0,3.8,12.0,437.0,204.84,132.51
2016,12,12,10,15,828.5,78.5,3.7,12.5,470.5,251.5,173.91
2016,12,12,10,30,845.0,81.0,3.6,13.0,504.0,298.33,216.27
2016,12,12,10,45,856.0,82.5,3.5,13.5,530.0,342.44,256.42
2016,12,12,11,0,867.0,84.0,3.4,14.0,556.0,385.73,295.21
2016,12,12,11,15,874.5,85.0,3.2,14.0,575.0,428.39,333.05
2016,12,12,11,30,882.0,86.0,3.0,14.0,594.0,466.71,366.55
2016,12,12,11,45,892.5,84.0,2.9,14.5,606.0,501.84,396.2
2016,12,12,12,0,903.0,82.0,2.8,15.0,618.0,535.11,423.58
2016,12,12,12,15,903.5,82.0,2.6,15.0,620.5,563.0,446.62
2016,12,12,12,30,904.0,82.0,2.4,15.0,623.0,588.19,466.95
2016,12,12,12,45,901.5,82.0,2.2,15.5,617.0,608.85,482.4
2016,12,12,13,0,899.0,82.0,2.0,16.0,611.0,626.49,495.08
2016,12,12,13,15,894.0,81.5,1.8,16.0,597.5,639.02,504.47
2016,12,12,13,30,889.0,81.0,1.6,16.0,584.0,648.38,511.2
2016,12,12,13,45,879.5,80.0,1.45,16.5,562.5,651.18,512.27
2016,12,12,14,0,870.0,79.0,1.3,17.0,541.0,650.76,510.85
2016,12,12,14,15,857.0,77.5,1.2,17.0,512.0,647.83,508.76
2016,12,12,14,30,844.0,76.0,1.1,17.0,483.0,638.71,502.16
2016,12,12,14,45,821.5,74.5,1.05,17.0,447.0,620.56,489.33
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,599.76,474.4
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.5,572.33,455.17
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,542.85,433.86
2016,12,12,15,45,705.0,63.0,0.85,16.0,285.0,501.95,402.4
2016,12,12,16,0,664.0,59.0,0.8,16.0,240.0,463.4,371.67
2016,12,12,16,15,604.5,53.0,0.8,15.5,194.0,409.51,328.79
2016,12,12,16,30,545.0,47.0,0.8,15.0,148.0,356.86,284.94
2016,12,12,16,45,444.0,38.0,0.85,14.5,104.0,282.52,222.07
2016,12,12,17,0,343.0,29.0,0.9,14.0,60.0,213.85,155.28
2016,12,12,17,15,171.5,14.5,0.95,13.5,30.0,102.2,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,39.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,78.0,12.0,1.9,11.0,14.0,11.44,0.0
2016,12,13,7,45,213.0,26.5,2.2,12.0,48.5,20.89,8.46
2016,12,13,8,0,348.0,41.0,2.5,13.0,83.0,33.21,22.98
2016,12,13,8,15,434.0,51.0,2.45,13.5,127.5,39.76,29.5
2016,12,13,8,30,520.0,61.0,2.4,14.0,172.0,46.13,35.48
2016,12,13,8,45,580.5,66.5,2.35,14.5,218.0,48.31,37.56
2016,12,13,9,0,641.0,72.0,2.3,15.0,264.0,50.57,39.56
2016,12,13,9,15,677.5,77.0,2.4,15.5,307.0,67.0,41.36
2016,12,13,9,30,714.0,82.0,2.5,16.0,350.0,111.27,61.85
2016,12,13,9,45,743.0,84.5,2.7,17.0,389.5,155.6,91.82
2016,12,13,10,0,772.0,87.0,2.9,18.0,429.0,205.74,131.62
2016,12,13,10,15,485.0,155.5,2.9,18.5,376.0,235.13,168.95
2016,12,13,10,30,198.0,224.0,2.9,19.0,323.0,244.86,187.71
2016,12,13,10,45,518.0,159.0,2.95,19.5,436.0,298.98,223.83
2016,12,13,11,0,838.0,94.0,3.0,20.0,549.0,382.87,286.33
2016,12,13,11,15,846.0,95.0,2.95,20.0,567.5,422.47,320.81
2016,12,13,11,30,854.0,96.0,2.9,20.0,586.0,460.65,353.57
2016,12,13,11,45,882.0,87.0,2.85,20.5,601.5,498.16,384.35
2016,12,13,12,0,910.0,78.0,2.8,21.0,617.0,533.17,412.6
2016,12,13,12,15,911.0,78.0,2.85,21.0,620.0,561.54,436.29
2016,12,13,12,30,912.0,78.0,2.9,21.0,623.0,587.22,457.56
2016,12,13,12,45,909.5,78.0,2.95,21.0,617.5,608.08,474.91
2016,12,13,13,0,907.0,78.0,3.0,21.0,612.0,625.91,489.76
2016,12,13,13,15,902.5,77.5,3.1,20.5,598.5,638.91,502.02
2016,12,13,13,30,898.0,77.0,3.2,20.0,585.0,648.72,511.85
2016,12,13,13,45,890.0,76.0,3.3,20.0,563.5,652.59,516.23
2016,12,13,14,0,882.0,75.0,3.4,20.0,542.0,653.24,518.14
2016,12,13,14,15,869.5,73.0,3.45,19.5,513.5,646.71,515.46
2016,12,13,14,30,857.0,71.0,3.5,19.0,485.0,637.09,510.35
2016,12,13,14,45,834.5,70.5,3.6,19.0,449.5,623.73,501.23
2016,12,13,15,0,812.0,70.0,3.7,19.0,414.0,604.07,487.19
2016,12,13,15,15,786.5,67.0,3.6,18.5,373.5,577.21,467.71
2016,12,13,15,30,761.0,64.0,3.5,18.0,333.0,548.22,446.05
2016,12,13,15,45,724.0,60.0,3.45,17.5,288.5,509.51,416.12
2016,12,13,16,0,687.0,56.0,3.4,17.0,244.0,469.74,384.23
2016,12,13,16,15,629.0,50.5,3.2,16.0,197.5,416.23,340.37
2016,12,13,16,30,571.0,45.0,3.0,15.0,151.0,367.78,298.57
2016,12,13,16,45,472.5,36.5,2.85,14.5,106.5,294.52,234.47
2016,12,13,17,0,374.0,28.0,2.7,14.0,62.0,226.76,166.8
2016,12,13,17,15,187.0,14.0,2.8,13.5,31.0,108.25,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,45.5,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,91.0,11.0,2.9,5.0,13.0,10.48,0.0
2016,12,14,7,45,226.5,25.5,3.0,5.5,48.0,20.9,8.21
2016,12,14,8,0,362.0,40.0,3.1,6.0,83.0,32.37,22.9
2016,12,14,8,15,448.5,49.5,2.9,6.5,128.0,38.51,29.21
2016,12,14,8,30,535.0,59.0,2.7,7.0,173.0,44.47,35.0
2016,12,14,8,45,584.5,67.0,2.55,8.0,218.0,48.87,39.08
2016,12,14,9,0,634.0,75.0,2.4,9.0,263.0,53.16,42.89
2016,12,14,9,15,671.0,80.0,2.4,9.5,306.5,67.79,44.15
2016,12,14,9,30,708.0,85.0,2.4,10.0,350.0,111.71,64.34
2016,12,14,9,45,731.5,90.0,2.4,11.0,389.0,157.1,95.78
2016,12,14,10,0,755.0,95.0,2.4,12.0,428.0,203.98,133.68
2016,12,14,10,15,773.0,98.0,2.4,12.5,461.0,249.22,173.16
2016,12,14,10,30,791.0,101.0,2.4,13.0,494.0,298.38,216.65
2016,12,14,10,45,801.0,104.0,2.4,13.5,520.0,341.38,255.26
2016,12,14,11,0,811.0,107.0,2.4,14.0,546.0,383.66,292.67
2016,12,14,11,15,819.5,108.5,2.4,14.0,565.0,423.02,327.6
2016,12,14,11,30,828.0,110.0,2.4,14.0,584.0,461.09,360.77
2016,12,14,11,45,630.5,171.5,2.45,14.5,537.0,456.33,359.94
2016,12,14,12,0,433.0,233.0,2.5,15.0,490.0,436.61,345.81
2016,12,14,12,15,285.5,257.5,2.45,15.0,427.0,396.04,314.97
2016,12,14,12,30,138.0,282.0,2.4,15.0,364.0,345.7,275.24
2016,12,14,12,45,113.0,275.5,2.35,15.5,343.0,327.8,261.04
2016,12,14,13,0,88.0,269.0,2.3,16.0,322.0,311.41,247.75
2016,12,14,13,15,86.0,262.5,2.3,16.0,313.0,307.76,245.27
2016,12,14,13,30,84.0,256.0,2.3,16.0,304.0,303.68,242.42
2016,12,14,13,45,79.0,245.0,2.3,16.5,289.0,292.65,233.64
2016,12,14,14,0,74.0,234.0,2.3,17.0,274.0,281.14,224.5
2016,12,14,14,15,71.0,221.0,2.35,17.0,258.0,268.35,214.85
2016,12,14,14,30,68.0,208.0,2.4,17.0,242.0,255.18,204.85
2016,12,14,14,45,35.0,176.5,2.45,17.0,194.0,201.9,161.88
2016,12,14,15,0,2.0,145.0,2.5,17.0,146.0,141.84,112.67
2016,12,14,15,15,1.0,131.0,2.45,16.5,131.5,128.01,101.79
2016,12,14,15,30,0.0,117.0,2.4,16.0,117.0,114.16,90.67
2016,12,14,15,45,303.5,94.0,2.4,15.5,177.5,301.38,249.72
2016,12,14,16,0,607.0,71.0,2.4,15.0,238.0,445.51,366.28
2016,12,14,16,15,545.0,63.5,2.15,14.0,192.0,389.88,319.6
2016,12,14,16,30,483.0,56.0,1.9,13.0,146.0,335.47,273.22
2016,12,14,16,45,383.0,44.5,1.7,12.5,103.0,260.46,208.12
2016,12,14,17,0,283.0,33.0,1.5,12.0,60.0,190.93,141.34
2016,12,14,17,15,141.5,16.5,1.6,11.5,30.0,92.87,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,3.15,4.5,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,3.2,5.0,1.0,0.95,0.0
2016,12,15,7,45,0.0,7.5,3.3,5.5,7.5,6.94,0.0
2016,12,15,8,0,0.0,14.0,3.4,6.0,14.0,12.97,5.77
2016,12,15,8,15,0.0,22.0,3.5,6.0,22.0,20.4,12.87
2016,12,15,8,30,0.0,30.0,3.6,6.0,30.0,27.83,19.91
2016,12,15,8,45,0.0,38.0,3.7,6.5,38.0,35.28,26.84
2016,12,15,9,0,0.0,46.0,3.8,7.0,46.0,42.73,33.68
2016,12,15,9,15,0.0,54.0,3.75,7.5,54.0,50.19,38.41
2016,12,15,9,30,0.0,62.0,3.7,8.0,62.0,57.66,44.76
2016,12,15,9,45,0.0,68.5,3.7,8.5,68.5,63.73,49.83
2016,12,15,10,0,0.0,75.0,3.7,9.0,75.0,69.81,54.84
2016,12,15,10,15,0.0,90.0,3.6,9.0,90.0,83.53,66.48
2016,12,15,10,30,0.0,105.0,3.5,9.0,105.0,97.11,77.9
2016,12,15,10,45,0.0,124.5,3.4,9.5,124.5,114.76,92.53
2016,12,15,11,0,0.0,144.0,3.3,10.0,144.0,132.51,107.09
2016,12,15,11,15,15.5,187.0,3.15,10.0,196.0,177.37,144.1
2016,12,15,11,30,31.0,230.0,3.0,10.0,248.0,222.93,181.33
2016,12,15,11,45,26.5,228.5,2.85,10.5,244.0,222.56,180.52
2016,12,15,12,0,22.0,227.0,2.7,11.0,240.0,220.87,178.75
2016,12,15,12,15,21.0,226.0,2.6,11.0,239.0,221.04,178.87
2016,12,15,12,30,20.0,225.0,2.5,11.0,238.0,221.04,178.87
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.5,224.23,181.19
2016,12,15,13,0,23.0,227.0,2.3,12.0,241.0,227.48,183.58
2016,12,15,13,15,20.5,219.0,2.2,12.0,231.0,219.62,177.29
2016,12,15,13,30,18.0,211.0,2.1,12.0,221.0,211.55,170.85
2016,12,15,13,45,89.0,227.5,2.05,12.5,275.0,280.7,228.02
2016,12,15,14,0,160.0,244.0,2.0,13.0,329.0,353.88,286.98
2016,12,15,14,15,476.0,171.5,1.95,13.0,405.5,499.68,406.32
2016,12,15,14,30,792.0,99.0,1.9,13.0,482.0,629.07,508.67
2016,12,15,14,45,731.0,108.0,1.9,13.0,441.0,601.23,486.65
2016,12,15,15,0,670.0,117.0,1.9,13.0,400.0,568.99,462.33
2016,12,15,15,15,638.0,111.0,1.85,12.5,360.0,537.03,438.98
2016,12,15,15,30,606.0,105.0,1.8,12.0,320.0,503.37,413.67
2016,12,15,15,45,568.0,96.0,1.75,12.0,276.5,461.7,380.61
2016,12,15,16,0,530.0,87.0,1.7,12.0,233.0,419.25,345.97
2016,12,15,16,15,466.0,77.0,1.5,11.0,187.5,360.4,297.63
2016,12,15,16,30,402.0,67.0,1.3,10.0,142.0,305.76,251.01
2016,12,15,16,45,311.0,52.0,1.1,9.5,100.0,234.51,188.9
2016,12,15,17,0,220.0,37.0,0.9,9.0,58.0,168.74,126.28
2016,12,15,17,15,110.0,18.5,0.95,8.5,29.0,81.41,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,7,15,28.5,5.0,2.25,7.5,5.5,0.0,0.0
2016,12,16,7,30,57.0,10.0,2.5,8.0,11.0,9.53,0.0
2016,12,16,7,45,202.5,24.0,2.75,8.5,45.0,19.61,5.91
2016,12,16,8,0,348.0,38.0,3.0,9.0,79.0,30.65,20.97
2016,12,16,8,15,436.0,48.0,3.05,9.5,123.0,37.33,27.75
2016,12,16,8,30,524.0,58.0,3.1,10.0,167.0,43.79,33.92
2016,12,16,8,45,587.0,63.0,3.2,10.5,213.0,45.66,35.77
2016,12,16,9,0,650.0,68.0,3.3,11.0,259.0,47.63,37.55
2016,12,16,9,15,686.5,72.5,3.4,11.5,302.0,59.14,38.28
2016,12,16,9,30,723.0,77.0,3.5,12.0,345.0,103.25,56.97
2016,12,16,9,45,754.5,78.5,3.6,13.0,384.5,151.32,89.54
2016,12,16,10,0,786.0,80.0,3.7,14.0,424.0,197.16,125.88
2016,12,16,10,15,803.0,82.5,3.7,14.5,457.0,242.7,165.65
2016,12,16,10,30,820.0,85.0,3.7,15.0,490.0,288.53,206.72
2016,12,16,10,45,410.0,113.0,3.75,16.0,315.5,223.4,168.9
2016,12,16,11,0,0.0,141.0,3.8,17.0,141.0,129.82,101.98
2016,12,16,11,15,1.0,158.5,3.85,17.0,159.5,146.3,115.4
2016,12,16,11,30,2.0,176.0,3.9,17.0,178.0,163.03,128.84
2016,12,16,11,45,7.0,191.5,4.0,17.5,196.0,180.05,142.23
2016,12,16,12,0,12.0,207.0,4.1,18.0,214.0,197.59,156.0
2016,12,16,12,15,8.0,195.5,4.15,18.5,200.0,185.97,146.35
2016,12,16,12,30,4.0,184.0,4.2,19.0,186.0,173.86,136.36
2016,12,16,12,45,2.0,166.0,4.3,19.5,167.0,156.36,122.11
2016,12,16,13,0,0.0,148.0,4.4,20.0,148.0,138.54,107.59
2016,12,16,13,15,0.0,130.0,4.45,20.0,130.0,121.69,94.08
2016,12,16,13,30,0.0,112.0,4.5,20.0,112.0,104.72,80.41
2016,12,16,13,45,0.0,108.5,4.55,20.0,108.5,101.48,77.89
2016,12,16,14,0,0.0,105.0,4.6,20.0,105.0,98.24,75.36
2016,12,16,14,15,400.5,96.0,4.55,20.0,290.0,374.22,304.99
2016,12,16,14,30,801.0,87.0,4.5,20.0,475.0,621.49,499.98
2016,12,16,14,45,786.0,83.5,4.5,20.5,441.0,606.58,487.27
2016,12,16,15,0,771.0,80.0,4.5,21.0,407.0,588.95,473.61
2016,12,16,15,15,744.5,76.5,4.25,20.5,367.5,561.69,453.29
2016,12,16,15,30,718.0,73.0,4.0,20.0,328.0,535.04,433.12
2016,12,16,15,45,675.0,69.0,3.8,20.0,283.5,494.27,400.61
2016,12,16,16,0,632.0,65.0,3.6,20.0,239.0,452.85,366.72
2016,12,16,16,15,572.5,58.0,3.2,19.0,193.5,398.74,322.66
2016,12,16,16,30,513.0,51.0,2.8,18.0,148.0,345.79,277.86
2016,12,16,16,45,415.5,41.5,2.4,17.5,105.0,273.44,215.45
2016,12,16,17,0,318.0,32.0,2.0,17.0,62.0,206.25,151.55
2016,12,16,17,15,159.0,16.0,2.0,16.5,31.0,100.37,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,18.0,3.85,17.5,38.0,13.97,1.75
2016,12,17,8,0,354.0,36.0,4.0,18.0,76.0,28.82,18.52
2016,12,17,8,15,440.5,45.0,4.15,18.5,119.5,34.66,24.34
2016,12,17,8,30,527.0,54.0,4.3,19.0,163.0,40.33,29.61
2016,12,17,8,45,574.5,62.0,4.5,19.5,207.0,44.88,33.74
2016,12,17,9,0,622.0,70.0,4.7,20.0,251.0,49.29,37.59
2016,12,17,9,15,659.0,74.5,4.95,20.0,293.5,58.91,37.98
2016,12,17,9,30,696.0,79.0,5.2,20.0,336.0,101.59,55.18
2016,12,17,9,45,717.0,84.0,5.5,20.5,374.0,145.93,84.4
2016,12,17,10,0,738.0,89.0,5.8,21.0,412.0,191.54,120.31
2016,12,17,10,15,369.0,89.5,5.85,21.5,251.0,152.14,105.2
2016,12,17,10,30,0.0,90.0,5.9,22.0,90.0,83.67,63.13
2016,12,17,10,45,0.0,100.0,5.95,22.5,100.0,92.8,70.34
2016,12,17,11,0,0.0,110.0,6.0,23.0,110.0,101.98,77.5
2016,12,17,11,15,0.0,125.5,5.9,23.0,125.5,116.2,88.84
2016,12,17,11,30,0.0,141.0,5.8,23.0,141.0,130.52,100.21
2016,12,17,11,45,1.0,158.5,5.75,23.5,159.5,147.24,113.26
2016,12,17,12,0,2.0,176.0,5.7,24.0,178.0,164.22,126.43
2016,12,17,12,15,3.5,182.0,5.55,24.0,184.5,171.09,131.81
2016,12,17,12,30,5.0,188.0,5.4,24.0,191.0,178.12,137.35
2016,12,17,12,45,33.5,224.0,5.25,24.5,244.0,232.22,179.93
2016,12,17,13,0,62.0,260.0,5.1,25.0,297.0,286.68,222.23
2016,12,17,13,15,56.5,251.5,4.95,25.0,285.0,278.34,215.78
2016,12,17,13,30,51.0,243.0,4.8,25.0,273.0,269.47,209.05
2016,12,17,13,45,35.0,222.0,4.65,25.0,242.0,240.65,186.61
2016,12,17,14,0,19.0,201.0,4.5,25.0,211.0,204.7,158.46
2016,12,17,14,15,18.0,191.0,4.25,25.0,200.0,195.3,151.31
2016,12,17,14,30,17.0,181.0,4.0,25.0,189.0,185.83,144.09
2016,12,17,14,45,232.0,164.0,3.8,25.0,263.0,330.11,261.62
2016,12,17,15,0,447.0,147.0,3.6,25.0,337.0,457.33,362.1
2016,12,17,15,15,427.5,137.0,3.15,24.5,304.5,431.99,342.56
2016,12,17,15,30,408.0,127.0,2.7,24.0,272.0,405.48,322.34
2016,12,17,15,45,394.5,111.5,2.25,23.5,236.5,375.26,298.89
2016,12,17,16,0,381.0,96.0,1.8,23.0,201.0,343.92,273.84
2016,12,17,16,15,346.5,81.0,1.6,22.0,163.0,300.94,239.56
2016,12,17,16,30,312.0,66.0,1.4,21.0,125.0,258.48,204.43
2016,12,17,16,45,260.0,50.0,1.25,20.5,89.5,207.26,160.67
2016,12,17,17,0,208.0,34.0,1.1,20.0,54.0,158.67,114.91
2016,12,17,17,15,104.0,17.0,1.1,19.5,27.0,76.97,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,207.5,17.0,7.6,-4.0,40.5,13.13,1.35
2016,12,18,8,0,415.0,34.0,7.6,-4.0,81.0,27.05,18.76
2016,12,18,8,15,506.0,42.5,7.6,-3.5,127.0,32.56,24.74
2016,12,18,8,30,597.0,51.0,7.6,-3.0,173.0,37.92,30.14
2016,12,18,8,45,298.5,42.0,7.65,-3.0,103.0,28.22,21.16
2016,12,18,9,0,0.0,33.0,7.7,-3.0,33.0,30.62,23.5
2016,12,18,9,15,0.0,38.5,7.65,-2.5,38.5,35.74,26.83
2016,12,18,9,30,0.0,44.0,7.6,-2.0,44.0,40.87,31.37
2016,12,18,9,45,0.0,81.5,7.6,-1.5,81.5,75.52,62.35
2016,12,18,10,0,0.0,119.0,7.6,-1.0,119.0,108.29,91.24
2016,12,18,10,15,0.0,128.5,7.55,-0.5,128.5,117.17,98.7
2016,12,18,10,30,0.0,138.0,7.5,0.0,138.0,126.07,106.14
2016,12,18,10,45,114.0,190.0,7.5,0.0,251.5,201.8,169.03
2016,12,18,11,0,228.0,242.0,7.5,0.0,365.0,291.97,245.03
2016,12,18,11,15,229.5,251.5,7.5,0.0,379.0,313.23,264.29
2016,12,18,11,30,231.0,261.0,7.5,0.0,393.0,334.17,283.19
2016,12,18,11,45,286.0,257.0,7.5,0.5,423.5,368.25,312.5
2016,12,18,12,0,341.0,253.0,7.5,1.0,454.0,404.88,344.06
2016,12,18,12,15,382.5,245.0,7.45,1.0,471.5,432.97,369.06
2016,12,18,12,30,424.0,237.0,7.4,1.0,489.0,465.26,397.56
2016,12,18,12,45,321.5,255.0,7.4,1.0,445.0,434.2,371.45
2016,12,18,13,0,219.0,273.0,7.4,1.0,401.0,396.71,339.31
2016,12,18,13,15,217.0,266.5,7.3,1.0,391.5,396.13,339.47
2016,12,18,13,30,215.0,260.0,7.2,1.0,382.0,394.62,338.76
2016,12,18,13,45,189.5,252.0,7.15,1.5,356.5,375.84,322.49
2016,12,18,14,0,164.0,244.0,7.1,2.0,331.0,355.87,305.18
2016,12,18,14,15,99.0,219.0,7.0,1.5,271.0,283.7,243.57
2016,12,18,14,30,34.0,194.0,6.9,1.0,211.0,217.65,186.15
2016,12,18,14,45,179.5,181.0,6.85,1.0,258.5,306.86,266.96
2016,12,18,15,0,325.0,168.0,6.8,1.0,306.0,394.56,345.18
2016,12,18,15,15,549.5,119.0,6.65,0.5,326.0,487.17,428.65
2016,12,18,15,30,774.0,70.0,6.5,0.0,346.0,563.17,496.61
2016,12,18,15,45,738.5,65.5,6.4,0.0,301.0,524.91,463.0
2016,12,18,16,0,703.0,61.0,6.3,0.0,256.0,485.38,427.61
2016,12,18,16,15,645.0,55.0,6.1,0.0,208.5,434.98,381.33
2016,12,18,16,30,587.0,49.0,5.9,0.0,161.0,382.19,331.49
2016,12,18,16,45,493.0,40.0,5.7,0.0,115.5,309.93,263.25
2016,12,18,17,0,399.0,31.0,5.5,0.0,70.0,242.49,193.29
2016,12,18,17,15,199.5,15.5,5.35,0.0,35.0,117.7,1.84
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,11.43,0.0
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,25.62,17.42
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,30.39,22.72
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,35.1,27.5
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,37.85,30.25
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,40.59,32.86
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,48.24,40.0
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,96.08,51.29
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,144.45,84.43
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,198.61,130.21
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,247.13,175.3
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,295.67,222.02
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,342.04,266.93
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,387.51,310.53
