Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,408.47,334.44
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,419.13,347.61
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,478.33,398.62
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,541.65,452.75
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,537.22,451.14
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,523.43,440.94
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,552.46,465.81
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,580.47,489.44
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,575.88,486.04
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,567.15,479.16
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,622.7,526.03
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,671.37,566.79
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,666.46,563.33
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,658.33,557.46
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,642.72,545.7
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,628.23,534.5
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,602.32,513.48
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,574.12,490.18
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,534.79,457.33
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,494.29,422.64
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,441.77,377.5
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,389.74,330.87
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,315.17,262.93
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,251.03,197.8
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,121.61,11.87
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,12.78,0.0
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,26.25,17.58
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,32.22,23.96
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,38.01,29.69
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,41.0,32.57
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,43.96,35.28
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,54.12,44.58
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,98.12,55.14
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,143.43,84.71
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,190.32,121.84
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,236.17,161.51
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,282.38,202.3
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,308.26,233.05
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,314.32,244.55
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,339.96,266.58
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,364.82,287.46
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,364.32,288.84
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,357.2,284.44
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,368.73,294.44
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,379.63,303.76
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,494.61,396.0
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,611.84,487.44
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,624.37,497.44
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,633.8,506.05
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,640.36,511.81
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,641.49,513.5
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,636.61,511.22
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,628.68,506.6
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,608.47,492.39
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,585.72,476.04
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,558.89,456.43
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,532.78,436.79
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,494.74,406.49
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,455.8,374.64
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,403.43,332.18
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,352.04,288.72
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,282.19,228.0
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,217.04,166.41
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,106.88,16.9
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,12.38,0.0
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,25.38,16.35
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,30.95,22.26
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,36.35,27.52
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,39.01,30.05
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,45.75,36.14
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,50.74,40.51
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,95.51,51.9
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,140.84,80.81
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,187.83,117.82
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,233.67,157.79
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,279.84,199.41
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,324.15,239.95
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,367.73,279.46
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,408.75,316.73
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,450.26,353.58
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,485.37,384.09
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,518.58,412.41
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,548.06,437.87
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,575.01,460.89
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,537.21,430.66
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,478.79,383.43
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,563.23,452.79
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,637.38,513.42
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,644.22,518.43
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,645.64,519.58
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,640.66,516.44
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,632.59,510.88
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,616.25,498.77
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,597.23,484.51
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,570.53,464.38
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,541.71,442.12
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,502.86,411.45
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,466.25,381.54
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,414.21,339.01
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,363.12,295.55
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,293.18,234.81
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,227.9,173.5
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,112.31,25.23
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,12.87,0.0
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,26.38,16.97
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,32.79,23.67
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,38.98,29.63
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,41.91,32.47
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,44.83,35.14
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,48.14,38.06
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,96.12,53.79
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,140.45,82.05
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,186.51,118.5
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,231.59,157.84
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,277.14,198.95
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,320.65,238.76
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,363.59,277.63
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,403.74,313.54
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,442.55,347.45
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,480.15,379.61
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,514.91,408.87
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,544.05,433.73
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,570.6,456.13
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,591.54,473.04
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,609.45,487.26
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,623.05,498.88
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,633.54,507.99
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,636.84,511.51
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,636.95,512.53
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,635.52,512.24
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,628.07,507.37
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,611.17,495.1
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,591.64,480.64
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,565.92,461.39
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,538.1,440.03
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,499.33,409.41
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,462.82,379.59
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,411.5,337.18
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,361.09,293.94
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,290.12,232.57
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,223.91,171.14
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,111.12,31.99
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,3.24,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,6.48,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,11.11,4.2
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,15.75,8.5
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,20.39,12.76
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,25.04,16.96
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,29.69,21.1
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,34.35,23.85
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,38.55,27.32
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,42.74,30.75
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,97.02,76.06
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,148.96,118.47
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,149.25,118.22
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,149.16,117.78
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,129.67,101.57
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,109.53,84.89
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,131.66,102.66
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,153.97,120.38
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,174.98,136.96
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,196.56,153.91
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,237.1,186.0
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,277.38,217.59
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,219.24,171.71
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,155.42,120.72
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,169.83,132.6
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,184.72,144.79
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,220.99,174.47
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,252.64,200.31
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,202.34,159.68
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,145.2,113.29
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,131.05,102.28
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,116.88,91.07
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,280.38,227.29
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,423.94,339.34
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,370.6,296.27
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,318.32,253.65
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,245.49,192.86
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,180.63,135.48
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,89.81,29.28
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,13.75,0.0
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,28.44,17.65
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,35.66,25.01
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,42.62,31.54
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,46.19,34.85
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,49.72,37.97
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,51.92,39.81
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,92.67,51.35
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,123.25,82.16
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,135.5,105.33
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,161.63,125.46
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,185.97,144.22
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,187.95,145.85
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,190.7,147.97
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,131.2,100.66
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,67.98,49.79
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,79.2,58.73
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,90.37,67.55
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,172.33,132.97
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,258.63,200.73
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,247.16,191.32
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,231.09,178.49
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,322.35,251.15
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,408.88,319.11
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,276.51,216.15
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,130.08,99.12
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,197.9,154.36
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,264.64,208.15
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,242.67,190.96
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,220.36,173.53
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,202.15,159.61
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,183.71,145.33
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,311.1,251.09
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,424.59,341.35
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,371.47,298.07
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,319.44,254.78
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,251.21,197.17
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,187.61,140.65
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,93.44,34.99
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,12.94,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,25.69,15.32
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,35.96,25.18
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,45.84,34.16
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,53.79,41.28
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,61.44,47.98
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,68.05,53.73
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,104.9,66.29
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,152.18,105.56
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,181.3,135.32
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,210.56,156.12
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,249.87,186.0
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,266.12,202.12
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,277.82,213.62
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,267.56,207.21
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,252.12,195.93
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,242.7,188.34
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,231.55,179.27
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,271.75,211.0
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,314.44,244.61
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,271.96,211.34
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,222.97,172.64
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,177.08,136.48
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,130.42,99.37
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,139.88,107.03
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,149.61,114.91
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,167.88,130.06
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,186.85,145.84
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,262.58,208.12
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,323.2,257.73
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,416.55,334.85
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,489.37,394.63
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,441.15,356.0
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,397.26,320.33
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,343.27,276.4
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,291.16,232.75
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,220.49,172.8
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,147.14,109.56
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,72.15,29.1
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,12.12,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,24.74,14.43
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,30.31,20.26
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,35.72,25.3
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,38.79,28.13
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,41.81,30.78
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,52.74,40.27
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,82.91,63.09
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,125.36,90.44
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,187.28,132.28
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,216.76,157.56
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,242.93,180.38
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,264.56,199.26
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,280.1,212.8
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,219.45,167.99
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,148.5,113.41
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,309.21,237.89
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,499.82,382.62
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,439.14,337.51
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,354.24,271.98
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,472.64,365.56
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,596.11,461.13
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,609.48,471.43
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,619.85,479.87
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,519.5,403.12
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,400.59,310.55
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,515.95,402.49
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,615.19,479.68
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,599.91,468.31
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,582.0,455.48
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,556.34,436.95
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,531.17,418.3
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,491.17,387.14
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,450.51,354.79
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,399.5,315.29
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,349.37,274.88
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,276.7,214.89
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,208.78,156.09
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,107.02,49.89
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,14.6,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,28.99,18.07
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,38.02,27.24
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,48.37,36.83
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,52.98,41.11
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,57.51,45.13
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,60.2,47.4
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,97.07,57.45
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,137.65,81.23
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,180.78,113.1
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,223.99,148.89
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,268.15,186.83
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,238.46,177.0
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,184.05,142.93
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,176.53,137.11
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,168.11,130.4
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,209.02,162.21
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,252.24,195.33
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,257.6,199.39
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,262.84,203.52
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,291.51,225.99
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,321.64,249.46
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,342.81,266.1
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,359.92,279.76
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,412.97,321.86
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,460.23,359.2
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,536.15,419.04
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,605.55,473.02
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,583.35,456.72
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,558.89,439.23
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,531.62,419.93
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,502.57,398.85
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,460.86,366.82
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,418.53,333.59
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,363.08,289.69
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,312.52,248.19
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,245.53,192.47
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,183.19,138.41
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,93.49,46.98
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,6.94,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,13.9,5.62
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,24.12,15.04
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,34.36,24.22
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,45.54,34.13
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,56.47,43.66
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,66.72,52.45
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,77.04,58.27
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,87.02,66.2
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,97.03,74.07
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,105.37,80.65
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,113.73,87.23
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,211.03,155.51
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,349.35,258.19
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,386.61,290.23
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,423.13,321.41
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,415.84,318.68
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,393.4,302.51
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,426.27,328.64
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,463.98,358.2
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,519.21,402.09
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,580.35,450.27
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,592.86,460.46
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,602.64,468.69
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,608.21,473.09
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,611.0,475.36
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,605.42,472.86
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,597.08,468.24
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,583.42,458.86
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,567.21,447.42
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,540.64,428.04
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,512.22,406.86
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,476.11,378.64
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,438.97,348.97
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,387.04,308.15
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,335.95,266.54
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,270.39,211.64
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,208.44,157.53
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,105.26,56.5
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,13.46,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,26.51,16.27
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,42.52,31.71
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,58.33,46.4
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,73.6,60.45
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,88.69,74.15
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,102.52,86.51
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,118.39,95.32
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,133.73,107.54
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,149.31,120.03
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,141.72,114.01
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,131.89,106.06
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,199.74,159.49
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,282.13,225.58
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,300.18,241.38
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,317.19,256.15
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,350.66,283.38
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,388.2,313.93
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,387.47,313.91
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,380.77,308.8
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,422.95,343.94
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,464.21,378.32
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,469.66,383.32
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,473.76,387.28
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,430.6,352.21
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,377.75,309.02
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,369.11,302.7
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,359.59,295.56
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,418.42,346.1
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,475.32,394.25
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,453.99,377.3
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,431.02,358.99
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,482.43,402.08
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,518.09,430.98
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,468.16,389.62
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,418.31,346.86
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,350.04,286.72
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,284.85,226.11
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,155.13,93.82
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,7.41,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,14.83,6.8
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,25.06,16.75
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,35.3,26.41
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,46.01,36.34
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,56.46,45.86
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,66.7,55.04
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,77.03,61.11
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,100.38,80.78
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,123.82,100.21
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,134.34,108.75
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,144.91,117.31
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,156.72,126.57
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,168.85,136.06
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,239.78,192.36
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,322.81,258.03
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,310.16,248.5
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,291.72,234.14
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,313.02,251.39
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,338.08,271.44
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,286.9,230.75
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,231.26,185.96
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,204.04,164.17
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,176.1,141.47
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,163.36,131.25
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,150.47,120.81
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,154.22,124.41
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,158.23,128.22
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,107.23,85.83
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,57.67,43.98
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,52.53,39.72
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,47.39,35.4
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,41.33,30.23
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,35.28,25.02
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,29.23,19.79
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,23.18,14.49
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,16.68,8.69
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,10.18,2.89
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,5.55,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
